Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,13.19,4.69
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,24.23,15.33
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,35.3,25.49
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,47.79,36.78
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,60.4,48.01
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,72.94,59.12
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,85.45,70.06
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,118.63,98.95
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,152.17,127.7
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,161.4,135.31
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,170.79,143.04
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,181.18,151.64
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,191.64,160.28
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,259.58,218.23
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,312.88,262.98
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,293.82,246.22
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,275.4,230.24
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,335.48,281.46
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,407.41,341.15
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,324.98,271.45
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,260.16,216.12
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,309.71,258.67
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,366.17,305.79
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,263.6,219.97
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,171.76,142.03
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,92.73,74.92
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,17.63,9.81
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,37.07,26.89
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,56.56,44.01
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,51.67,39.9
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,46.79,35.77
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,41.02,30.75
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,35.26,25.69
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,29.06,20.22
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,22.88,14.68
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,17.14,9.44
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,11.42,4.6
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,6.58,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,14.08,5.31
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,25.57,16.4
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,37.44,27.23
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,51.29,39.71
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,64.98,51.89
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,78.01,63.32
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,91.01,74.54
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,101.78,83.54
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,112.6,92.44
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,135.0,111.36
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,157.44,130.04
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,145.42,119.51
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,134.24,109.83
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,127.97,104.42
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,122.03,99.3
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,134.46,109.48
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,146.9,119.53
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,160.54,130.87
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,174.09,142.1
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,267.83,219.89
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,349.18,284.91
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,281.46,229.43
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,208.46,169.76
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,195.0,158.86
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,181.94,148.01
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,182.74,149.16
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,183.06,149.81
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,171.73,140.5
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,160.45,131.23
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,144.85,118.53
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,129.68,106.09
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,112.89,92.05
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,96.7,78.41
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,80.01,64.3
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,63.88,50.4
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,47.7,35.96
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,32.05,23.0
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,19.36,9.46
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,105.54,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,273.77,207.03
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,368.02,309.34
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,469.83,400.26
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,357.92,307.41
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,204.5,173.97
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,234.35,199.82
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,264.32,224.7
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,256.38,216.41
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,262.64,219.85
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,268.03,222.99
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,273.16,225.88
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,300.78,247.82
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,328.21,269.24
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,332.63,272.03
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,336.9,274.83
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,500.06,407.09
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,625.88,505.02
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,775.26,620.36
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,878.29,693.71
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,855.22,674.98
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,828.77,655.07
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,795.43,631.45
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,759.25,605.72
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,718.22,574.97
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,674.73,540.47
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,625.85,502.78
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,577.6,464.36
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,523.07,419.07
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,467.85,371.88
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,408.38,320.17
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,349.69,267.77
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,289.23,212.74
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,230.75,159.36
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,171.02,107.96
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,116.43,65.1
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,63.42,32.76
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,30.75,21.52
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,21.8,11.47
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,144.04,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,347.24,264.92
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,443.5,375.48
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,546.1,466.23
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,618.98,527.08
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,693.35,585.65
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,748.94,627.75
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,795.55,661.35
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,836.81,688.92
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,875.9,714.06
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,905.11,731.96
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,931.22,747.39
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,947.46,756.02
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,960.07,762.2
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,966.19,764.85
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,968.42,764.98
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,961.55,757.49
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,950.8,747.59
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,934.25,735.19
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,913.98,720.37
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,887.37,700.35
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,857.4,678.06
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,822.29,653.37
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,784.21,626.42
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,740.25,594.98
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,694.02,559.32
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,643.2,519.18
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,590.83,476.75
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,534.2,429.74
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,477.22,381.04
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,417.25,328.84
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,357.31,275.22
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,294.64,218.12
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,234.51,163.12
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,173.72,110.28
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,117.97,65.94
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,64.3,32.91
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,30.66,21.68
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,21.71,11.83
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,80.1,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,218.53,165.6
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,295.71,251.49
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,379.08,327.9
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,441.61,383.58
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,510.42,441.94
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,570.03,490.55
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,629.69,537.49
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,721.17,607.06
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,808.04,670.31
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,747.71,621.8
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,666.93,557.48
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,792.47,652.78
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,903.39,731.04
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,804.27,654.65
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,688.39,563.3
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,810.84,656.52
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,903.96,720.18
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,753.61,607.57
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,574.59,465.66
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,536.87,435.74
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,487.03,395.63
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,470.2,382.65
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,452.74,368.91
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,456.44,371.47
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,446.23,362.96
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,486.53,396.02
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,506.01,410.73
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,395.56,320.94
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,302.17,245.0
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,267.19,215.97
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,230.22,184.68
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,194.04,153.47
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,159.86,123.92
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,126.04,95.21
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,94.57,69.24
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,64.8,46.7
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,41.77,31.33
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,26.72,16.02
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,11.82,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.91,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,64.76,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,188.36,139.41
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,277.98,232.75
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,375.08,320.04
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,443.3,379.64
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,514.43,439.24
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,573.42,486.85
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,638.51,537.43
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,373.05,319.34
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,58.33,45.02
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,53.46,40.94
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,48.59,36.63
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,51.7,39.16
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,54.82,41.68
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,77.06,60.61
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,100.58,80.47
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,92.36,73.26
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,84.34,66.3
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,227.42,187.24
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,368.87,301.91
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,319.63,260.44
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,272.71,221.49
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,163.1,131.93
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,72.63,56.13
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,52.62,39.33
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,32.67,22.38
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,45.95,33.79
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,59.25,45.2
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,69.02,53.62
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,78.85,62.11
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,71.68,56.12
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,64.56,50.15
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,56.55,43.38
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,48.56,36.55
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,40.14,29.32
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,31.72,21.99
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,23.77,14.92
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,15.82,8.41
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,9.22,1.93
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.63,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.36,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,113.4,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,290.17,214.69
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,386.05,320.21
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,489.17,411.41
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,563.4,473.66
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,634.3,530.42
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,691.0,573.28
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,747.04,613.95
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,793.25,645.06
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,837.62,673.95
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,867.64,690.98
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,885.82,699.3
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,906.87,710.07
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,924.62,718.41
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,931.78,721.66
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,935.24,722.58
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,931.9,718.0
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,924.77,710.97
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,910.81,699.63
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,893.16,685.97
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,869.68,668.75
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,842.66,649.19
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,809.18,626.04
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,772.68,600.71
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,731.4,571.81
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,687.62,539.18
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,637.98,501.47
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,586.71,461.49
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,532.03,417.01
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,476.63,370.67
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,417.63,320.23
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,359.16,268.92
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,296.97,214.04
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,237.46,161.09
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,176.83,109.58
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,120.88,65.62
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,67.04,32.29
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,29.46,20.09
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,21.99,12.32
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.35,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,102.66,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,266.77,197.2
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,364.36,301.84
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,469.18,393.41
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,541.58,453.52
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,616.08,512.12
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,566.06,473.05
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,503.76,421.89
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,533.54,444.09
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,561.57,463.78
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,544.61,448.25
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,542.49,444.07
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,504.06,409.86
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,446.11,360.87
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,454.16,365.89
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,461.45,370.06
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,396.88,317.12
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,317.94,252.89
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,202.9,161.06
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,91.73,70.14
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,90.77,69.31
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,89.82,68.42
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,267.3,213.98
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,425.7,337.98
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,580.26,460.52
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,683.54,539.49
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,634.95,500.09
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,587.08,461.42
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,531.5,416.1
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,475.63,369.47
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,416.46,319.4
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,358.12,268.74
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,298.1,215.61
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,239.9,163.8
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,179.79,113.42
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,124.82,70.51
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,69.21,34.78
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,30.34,20.81
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,26.25,15.94
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,111.07,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,285.09,215.1
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,383.44,326.27
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,489.17,424.24
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,567.75,493.76
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,642.81,557.52
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,701.89,606.5
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,760.34,653.48
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,806.7,688.49
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,851.12,721.19
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,882.59,744.31
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,911.1,764.97
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,793.86,669.62
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,655.64,553.39
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,546.77,461.08
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,437.16,366.69
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,425.85,355.91
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,414.36,344.91
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,684.11,573.82
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,901.84,744.89
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,610.13,510.77
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,291.68,240.04
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,416.26,346.88
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,528.42,440.14
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,415.27,345.57
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,313.73,259.88
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,315.77,262.43
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,307.21,255.87
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,234.76,194.9
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,171.62,141.61
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,184.2,152.41
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,188.34,155.27
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,162.68,132.84
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,137.98,111.21
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,112.62,89.38
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,88.4,68.68
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,64.73,49.05
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,43.79,33.86
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,29.07,19.26
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,14.08,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,7.28,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,119.35,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,303.04,231.35
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,401.53,342.87
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,507.34,438.75
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,583.17,504.32
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,654.84,563.48
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,714.69,610.04
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,773.85,654.15
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,818.76,685.76
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,861.55,714.93
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,893.26,734.41
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,921.96,751.26
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,941.78,761.76
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,948.97,763.15
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,956.26,765.7
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,959.82,765.64
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,954.93,758.89
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,946.27,749.76
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,931.07,737.58
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,912.24,723.05
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,887.34,703.14
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,859.09,681.07
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,824.75,656.0
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,787.52,628.9
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,744.11,597.76
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,698.57,562.71
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,651.88,526.32
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,600.01,485.05
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,543.87,439.29
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,487.15,391.6
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,427.57,340.55
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,368.77,288.5
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,306.35,232.11
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,246.63,177.5
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,186.48,124.26
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,128.97,76.76
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,75.24,40.85
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,34.55,25.64
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,29.72,20.07
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.15,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,51.65,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,157.5,117.83
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,202.65,171.37
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,264.28,228.04
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,313.62,271.56
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,363.97,314.2
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,407.44,350.04
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,451.67,385.32
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,584.01,491.0
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,712.93,586.09
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,803.78,650.16
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,889.2,708.54
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,773.68,621.76
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,622.16,504.94
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,796.22,636.43
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,936.8,730.67
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,779.4,616.11
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,597.03,476.46
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,564.23,452.08
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,516.75,415.29
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,493.11,396.45
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,469.66,377.53
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,383.98,309.67
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,292.53,236.27
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,345.88,280.54
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,382.62,310.18
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,401.4,325.27
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,404.53,327.58
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,456.04,367.61
