Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,210.0,14.5,4.75,1.5,34.0,159.65,0.0
2016,1,22,8,0,420.0,29.0,5.0,2.0,68.0,335.45,268.68
2016,1,22,8,15,523.0,38.0,5.3,2.5,116.5,432.04,371.5
2016,1,22,8,30,626.0,47.0,5.6,3.0,165.0,529.13,460.55
2016,1,22,8,45,687.0,52.5,5.9,3.5,216.5,605.61,527.84
2016,1,22,9,0,748.0,58.0,6.2,4.0,268.0,683.69,593.66
2016,1,22,9,15,786.5,62.0,6.25,4.5,317.5,742.86,640.89
2016,1,22,9,30,825.0,66.0,6.3,5.0,367.0,801.29,685.93
2016,1,22,9,45,853.0,68.5,6.35,5.5,413.0,847.53,720.03
2016,1,22,10,0,881.0,71.0,6.4,6.0,459.0,891.66,751.77
2016,1,22,10,15,899.0,73.5,6.35,6.5,498.5,915.31,766.57
2016,1,22,10,30,917.0,76.0,6.3,7.0,538.0,944.72,785.72
2016,1,22,10,45,932.0,76.5,6.3,7.5,571.5,965.51,798.39
2016,1,22,11,0,947.0,77.0,6.3,8.0,605.0,982.8,808.45
2016,1,22,11,15,955.5,78.5,6.2,8.0,630.5,991.58,813.09
2016,1,22,11,30,964.0,80.0,6.1,8.0,656.0,996.45,814.99
2016,1,22,11,45,967.5,81.5,6.1,8.5,672.5,992.73,809.76
2016,1,22,12,0,971.0,83.0,6.1,9.0,689.0,985.04,801.84
2016,1,22,12,15,973.5,83.5,6.05,9.0,697.5,971.31,790.82
2016,1,22,12,30,976.0,84.0,6.0,9.0,706.0,953.7,777.11
2016,1,22,12,45,977.0,83.5,6.0,9.5,706.0,929.84,757.74
2016,1,22,13,0,978.0,83.0,6.0,10.0,706.0,902.33,735.81
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.0,868.11,709.78
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,830.71,681.38
2016,1,22,13,45,967.0,80.5,5.75,10.5,670.5,787.79,647.73
2016,1,22,14,0,962.0,79.0,5.7,11.0,653.0,742.23,611.72
2016,1,22,14,15,953.0,78.0,5.6,11.0,627.0,692.23,570.74
2016,1,22,14,30,944.0,77.0,5.5,11.0,601.0,640.37,527.44
2016,1,22,14,45,930.0,75.5,5.45,11.0,567.5,583.68,479.44
2016,1,22,15,0,916.0,74.0,5.4,11.0,534.0,526.15,429.51
2016,1,22,15,15,897.5,72.0,5.25,10.5,494.0,465.61,376.35
2016,1,22,15,30,879.0,70.0,5.1,10.0,454.0,404.89,321.53
2016,1,22,15,45,853.5,66.5,4.95,10.0,408.5,340.85,262.32
2016,1,22,16,0,828.0,63.0,4.8,10.0,363.0,278.55,204.02
2016,1,22,16,15,789.0,59.0,4.25,9.0,313.0,215.11,146.41
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,155.64,95.09
2016,1,22,16,45,690.5,49.0,3.2,7.5,212.0,97.02,52.0
2016,1,22,17,0,631.0,43.0,2.7,7.0,161.0,45.56,27.53
2016,1,22,17,15,526.0,35.0,2.5,6.0,112.5,30.44,21.65
2016,1,22,17,30,421.0,27.0,2.3,5.0,64.0,24.17,14.29
2016,1,22,17,45,210.5,13.5,2.1,4.5,32.0,12.28,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,214.5,14.0,1.25,0.5,34.0,161.96,0.0
2016,1,23,8,0,429.0,28.0,1.4,1.0,68.0,330.25,263.78
2016,1,23,8,15,530.0,36.0,1.35,1.5,116.5,426.82,361.42
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,529.97,449.96
2016,1,23,8,45,690.0,49.5,1.3,3.0,216.0,604.78,510.04
2016,1,23,9,0,749.0,55.0,1.3,4.0,267.0,681.33,568.01
2016,1,23,9,15,786.5,58.5,1.3,4.5,316.0,739.03,609.74
2016,1,23,9,30,824.0,62.0,1.3,5.0,365.0,796.0,649.31
2016,1,23,9,45,849.5,65.0,1.3,6.0,410.0,840.77,677.42
2016,1,23,10,0,875.0,68.0,1.3,7.0,455.0,874.58,696.94
2016,1,23,10,15,892.5,70.5,1.3,7.5,494.5,906.6,716.13
2016,1,23,10,30,910.0,73.0,1.3,8.0,534.0,935.63,732.97
2016,1,23,10,45,922.5,74.5,1.35,8.5,566.5,955.5,744.22
2016,1,23,11,0,935.0,76.0,1.4,9.0,599.0,971.82,753.21
2016,1,23,11,15,943.0,77.5,1.4,9.5,624.5,980.23,756.14
2016,1,23,11,30,951.0,79.0,1.4,10.0,650.0,984.78,756.71
2016,1,23,11,45,953.5,81.0,1.45,10.5,666.0,980.93,752.67
2016,1,23,12,0,956.0,83.0,1.5,11.0,682.0,973.16,746.27
2016,1,23,12,15,958.0,83.0,1.6,11.5,690.5,958.67,736.27
2016,1,23,12,30,960.0,83.0,1.7,12.0,699.0,940.4,723.8
2016,1,23,12,45,959.5,83.5,1.8,12.5,698.5,916.84,707.75
2016,1,23,13,0,959.0,84.0,1.9,13.0,698.0,889.72,689.24
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.0,856.08,667.33
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,819.32,643.01
2016,1,23,13,45,946.5,82.5,2.25,13.5,662.5,777.1,613.69
2016,1,23,14,0,940.0,82.0,2.4,14.0,645.0,732.39,581.79
2016,1,23,14,15,931.0,80.5,2.45,14.0,619.5,682.75,544.13
2016,1,23,14,30,922.0,79.0,2.5,14.0,594.0,631.31,504.05
2016,1,23,14,45,909.5,77.0,2.55,14.0,561.0,575.92,459.72
2016,1,23,15,0,897.0,75.0,2.6,14.0,528.0,519.59,413.22
2016,1,23,15,15,878.0,73.0,2.55,13.5,488.5,459.77,362.89
2016,1,23,15,30,859.0,71.0,2.5,13.0,449.0,399.86,310.84
2016,1,23,15,45,832.5,68.0,2.45,13.0,404.0,337.03,254.62
2016,1,23,16,0,806.0,65.0,2.4,13.0,359.0,276.06,199.16
2016,1,23,16,15,767.5,60.5,2.15,12.0,310.0,213.42,143.67
2016,1,23,16,30,729.0,56.0,1.9,11.0,261.0,154.73,93.91
2016,1,23,16,45,669.5,50.5,1.7,10.0,210.5,97.72,52.61
2016,1,23,17,0,610.0,45.0,1.5,9.0,160.0,47.9,28.93
2016,1,23,17,15,508.0,36.0,1.55,8.5,112.0,31.24,22.2
2016,1,23,17,30,406.0,27.0,1.6,8.0,64.0,21.99,12.58
2016,1,23,17,45,203.0,13.5,1.7,7.5,32.0,10.86,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,192.5,15.5,3.7,3.0,33.5,151.83,0.0
2016,1,24,8,0,385.0,31.0,4.0,4.0,67.0,315.88,253.13
2016,1,24,8,15,488.0,40.0,4.05,4.5,115.0,411.59,350.4
2016,1,24,8,30,591.0,49.0,4.1,5.0,163.0,515.12,442.59
2016,1,24,8,45,650.0,55.5,4.2,6.0,214.0,589.05,504.7
2016,1,24,9,0,709.0,62.0,4.3,7.0,265.0,659.19,560.69
2016,1,24,9,15,564.5,94.0,4.6,7.5,273.0,609.16,520.15
2016,1,24,9,30,420.0,126.0,4.9,8.0,281.0,536.62,459.01
2016,1,24,9,45,629.5,102.5,5.2,9.0,366.5,704.49,594.32
2016,1,24,10,0,839.0,79.0,5.5,10.0,452.0,866.86,717.53
2016,1,24,10,15,858.0,81.5,5.65,10.5,491.5,899.94,739.6
2016,1,24,10,30,877.0,84.0,5.8,11.0,531.0,930.06,759.95
2016,1,24,10,45,889.0,86.5,5.95,12.0,563.5,950.48,771.52
2016,1,24,11,0,901.0,89.0,6.1,13.0,596.0,967.34,780.48
2016,1,24,11,15,910.0,90.5,6.1,13.5,621.0,967.09,777.47
2016,1,24,11,30,919.0,92.0,6.1,14.0,646.0,972.52,778.94
2016,1,24,11,45,922.5,93.5,6.2,14.5,662.5,969.05,774.61
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,961.78,767.71
2016,1,24,12,15,727.0,161.5,6.25,15.0,623.5,857.0,689.25
2016,1,24,12,30,528.0,228.0,6.2,15.0,568.0,731.15,590.94
2016,1,24,12,45,541.5,223.0,6.2,15.5,572.0,721.08,582.56
2016,1,24,13,0,555.0,218.0,6.2,16.0,576.0,708.28,571.66
2016,1,24,13,15,512.5,231.0,6.1,16.0,558.5,666.95,538.39
2016,1,24,13,30,470.0,244.0,6.0,16.0,541.0,625.87,505.31
2016,1,24,13,45,686.0,169.5,5.95,16.5,590.0,689.41,556.81
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,722.07,582.98
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.5,676.51,545.9
2016,1,24,14,30,882.0,92.0,5.7,17.0,588.0,625.32,504.18
2016,1,24,14,45,875.5,87.0,5.6,17.0,556.0,571.08,459.24
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,515.49,412.07
2016,1,24,15,15,849.0,79.5,5.2,17.0,485.0,455.4,359.8
2016,1,24,15,30,829.0,77.0,4.9,17.0,446.0,395.84,306.84
2016,1,24,15,45,796.0,75.0,4.65,17.0,400.0,333.41,250.97
2016,1,24,16,0,763.0,73.0,4.4,17.0,354.0,273.61,196.9
2016,1,24,16,15,722.0,68.5,3.95,16.0,305.5,212.83,143.56
2016,1,24,16,30,681.0,64.0,3.5,15.0,257.0,153.79,94.09
2016,1,24,16,45,612.0,58.0,3.1,14.0,206.5,97.95,54.06
2016,1,24,17,0,543.0,52.0,2.7,13.0,156.0,50.45,30.83
2016,1,24,17,15,439.0,41.5,2.65,12.5,109.5,33.21,23.56
2016,1,24,17,30,335.0,31.0,2.6,12.0,63.0,25.46,15.38
2016,1,24,17,45,167.5,15.5,2.55,12.0,31.5,12.59,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,113.4,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,235.18,182.87
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.0,327.15,270.43
2016,1,25,8,30,444.0,65.0,3.4,13.0,151.0,428.73,358.56
2016,1,25,8,45,529.5,71.0,3.55,13.5,202.0,518.47,433.81
2016,1,25,9,0,615.0,77.0,3.7,14.0,253.0,611.45,507.52
2016,1,25,9,15,658.5,82.5,3.6,14.5,301.0,672.71,553.09
2016,1,25,9,30,702.0,88.0,3.5,15.0,349.0,733.9,596.94
2016,1,25,9,45,749.0,88.0,3.4,16.0,396.5,790.52,634.65
2016,1,25,10,0,796.0,88.0,3.3,17.0,444.0,840.79,666.42
2016,1,25,10,15,817.0,91.0,3.15,17.5,483.5,875.75,687.29
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,907.9,705.8
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,935.19,720.54
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,959.13,732.76
2016,1,25,11,15,898.5,92.5,2.5,19.0,618.5,969.69,736.65
2016,1,25,11,30,909.0,94.0,2.3,19.0,644.0,967.16,731.79
2016,1,25,11,45,918.5,93.5,2.15,19.5,662.5,966.95,727.86
2016,1,25,12,0,928.0,93.0,2.0,20.0,681.0,962.89,721.43
2016,1,25,12,15,931.5,93.5,1.95,20.0,690.5,950.7,712.34
2016,1,25,12,30,935.0,94.0,1.9,20.0,700.0,934.74,700.99
2016,1,25,12,45,940.5,92.0,1.85,20.5,701.5,913.92,685.27
2016,1,25,13,0,946.0,90.0,1.8,21.0,703.0,889.38,667.27
2016,1,25,13,15,944.0,89.5,1.75,21.0,694.5,856.85,645.3
2016,1,25,13,30,942.0,89.0,1.7,21.0,686.0,821.18,621.24
2016,1,25,13,45,941.5,86.5,1.7,21.0,670.0,781.43,594.82
2016,1,25,14,0,941.0,84.0,1.7,21.0,654.0,738.79,565.95
2016,1,25,14,15,933.0,82.5,1.65,21.0,629.0,689.65,529.69
2016,1,25,14,30,925.0,81.0,1.6,21.0,604.0,638.61,491.19
2016,1,25,14,45,915.5,78.5,1.55,21.0,572.0,584.06,449.08
2016,1,25,15,0,906.0,76.0,1.5,21.0,540.0,528.26,404.74
2016,1,25,15,15,888.5,73.5,1.35,20.5,500.5,467.96,355.9
2016,1,25,15,30,871.0,71.0,1.2,20.0,461.0,407.36,305.27
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.5,343.81,250.74
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,281.89,196.6
2016,1,25,16,15,784.5,60.5,1.0,19.0,321.0,219.22,143.25
2016,1,25,16,30,747.0,57.0,1.0,18.0,272.0,160.34,94.89
2016,1,25,16,45,683.5,52.0,1.0,17.5,220.0,102.05,53.64
2016,1,25,17,0,620.0,47.0,1.0,17.0,168.0,51.46,29.68
2016,1,25,17,15,518.5,38.0,1.05,16.0,119.0,30.19,20.64
2016,1,25,17,30,417.0,29.0,1.1,15.0,70.0,23.62,13.88
2016,1,25,17,45,208.5,14.5,1.2,14.5,35.0,11.63,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,40.0,18.0,4.55,5.5,21.5,49.31,0.0
2016,1,26,8,0,80.0,36.0,4.8,6.0,43.0,118.34,92.28
2016,1,26,8,15,113.0,56.5,5.05,6.0,74.5,168.97,141.75
2016,1,26,8,30,146.0,77.0,5.3,6.0,106.0,221.02,189.76
2016,1,26,8,45,175.5,95.5,5.55,6.5,139.5,269.1,232.98
2016,1,26,9,0,205.0,114.0,5.8,7.0,173.0,318.78,276.43
2016,1,26,9,15,102.5,105.0,5.85,7.0,134.5,208.33,179.36
2016,1,26,9,30,0.0,96.0,5.9,7.0,96.0,88.58,71.85
2016,1,26,9,45,40.5,145.0,6.0,7.5,163.5,189.0,159.72
2016,1,26,10,0,81.0,194.0,6.1,8.0,231.0,284.67,241.24
2016,1,26,10,15,90.5,213.0,6.1,8.0,257.0,313.89,265.21
2016,1,26,10,30,100.0,232.0,6.1,8.0,283.0,342.99,288.97
2016,1,26,10,45,82.0,241.5,6.2,8.5,285.0,334.33,279.94
2016,1,26,11,0,64.0,251.0,6.3,9.0,287.0,325.4,270.83
2016,1,26,11,15,192.5,261.0,6.35,9.0,376.5,471.1,393.92
2016,1,26,11,30,321.0,271.0,6.4,9.0,466.0,615.73,512.29
2016,1,26,11,45,447.0,239.5,6.45,9.5,519.0,706.14,585.06
2016,1,26,12,0,573.0,208.0,6.5,10.0,572.0,777.72,642.23
2016,1,26,12,15,412.5,258.0,6.6,10.0,522.5,660.49,546.01
2016,1,26,12,30,252.0,308.0,6.7,10.0,473.0,548.47,452.75
2016,1,26,12,45,126.0,237.0,6.8,10.0,319.5,353.91,293.37
2016,1,26,13,0,0.0,166.0,6.9,10.0,166.0,150.5,121.45
2016,1,26,13,15,0.0,99.5,6.95,10.0,99.5,88.39,69.47
2016,1,26,13,30,0.0,33.0,7.0,10.0,33.0,29.17,19.27
2016,1,26,13,45,0.0,24.0,7.1,10.0,24.0,21.2,12.49
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,13.24,5.69
2016,1,26,14,15,0.0,56.5,6.85,10.0,56.5,49.97,37.15
2016,1,26,14,30,0.0,98.0,6.5,10.0,98.0,86.94,68.69
2016,1,26,14,45,68.5,167.0,6.2,10.0,202.5,190.73,157.18
2016,1,26,15,0,137.0,236.0,5.9,10.0,307.0,289.27,238.93
2016,1,26,15,15,214.5,211.5,5.45,9.5,313.0,290.23,239.02
2016,1,26,15,30,292.0,187.0,5.0,9.0,319.0,286.28,233.69
2016,1,26,15,45,276.5,172.5,4.6,9.0,288.0,247.82,199.6
2016,1,26,16,0,261.0,158.0,4.2,9.0,257.0,210.99,166.85
2016,1,26,16,15,248.0,138.0,3.95,8.5,221.5,171.8,132.53
2016,1,26,16,30,235.0,118.0,3.7,8.0,186.0,134.37,100.36
2016,1,26,16,45,217.0,97.0,3.5,7.5,151.0,97.6,70.73
2016,1,26,17,0,199.0,76.0,3.3,7.0,116.0,63.49,46.83
2016,1,26,17,15,157.0,56.0,3.35,6.5,82.0,43.88,33.84
2016,1,26,17,30,115.0,36.0,3.4,6.0,48.0,28.82,19.11
2016,1,26,17,45,57.5,18.0,3.45,6.0,24.0,14.77,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,205.5,15.5,3.6,1.5,36.0,161.07,0.0
2016,1,27,8,0,411.0,31.0,3.8,2.0,72.0,332.56,272.22
2016,1,27,8,15,510.5,40.0,3.8,3.0,121.0,427.27,365.95
2016,1,27,8,30,610.0,49.0,3.8,4.0,170.0,529.63,455.82
2016,1,27,8,45,672.5,54.5,3.85,5.0,222.0,599.79,514.21
2016,1,27,9,0,735.0,60.0,3.9,6.0,274.0,679.2,576.93
2016,1,27,9,15,773.0,64.5,4.0,6.5,324.0,738.77,622.46
2016,1,27,9,30,811.0,69.0,4.1,7.0,374.0,797.66,666.17
2016,1,27,9,45,838.5,71.5,4.25,8.0,420.0,843.72,698.01
2016,1,27,10,0,866.0,74.0,4.4,9.0,466.0,887.69,727.61
2016,1,27,10,15,884.0,76.5,4.3,9.0,506.0,920.59,749.2
2016,1,27,10,30,902.0,79.0,4.2,9.0,546.0,941.15,761.47
2016,1,27,10,45,916.5,80.5,4.1,9.5,579.5,963.06,773.5
2016,1,27,11,0,931.0,82.0,4.0,10.0,613.0,981.46,783.14
2016,1,27,11,15,940.0,83.0,3.95,10.0,639.0,990.38,787.8
2016,1,27,11,30,949.0,84.0,3.9,10.0,665.0,995.44,789.94
2016,1,27,11,45,955.0,85.0,3.9,10.5,682.5,993.76,786.38
2016,1,27,12,0,961.0,86.0,3.9,11.0,700.0,988.1,780.25
2016,1,27,12,15,964.0,86.0,3.9,11.0,709.5,974.55,770.17
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,957.13,757.54
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,934.3,739.83
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,907.75,719.62
2016,1,27,13,15,970.0,84.0,3.85,12.0,712.5,875.08,696.13
2016,1,27,13,30,968.0,84.0,3.8,12.0,704.0,839.14,670.28
2016,1,27,13,45,966.0,82.0,3.8,12.5,687.5,797.92,639.54
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,753.81,606.58
2016,1,27,14,15,956.5,78.5,3.75,13.0,646.0,703.99,567.73
2016,1,27,14,30,949.0,77.0,3.7,13.0,621.0,652.13,526.23
2016,1,27,14,45,937.5,75.5,3.65,13.0,588.0,596.3,480.55
2016,1,27,15,0,926.0,74.0,3.6,13.0,555.0,539.32,432.67
2016,1,27,15,15,909.5,72.0,3.4,12.5,515.0,478.77,380.98
2016,1,27,15,30,893.0,70.0,3.2,12.0,475.0,418.18,327.64
2016,1,27,15,45,872.0,66.0,3.0,12.0,430.0,354.43,269.88
2016,1,27,16,0,851.0,62.0,2.8,12.0,385.0,290.25,210.95
2016,1,27,16,15,815.5,58.5,2.4,11.0,335.0,226.06,153.32
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,165.37,101.01
2016,1,27,16,45,728.0,49.5,1.6,9.0,232.5,105.27,56.17
2016,1,27,17,0,676.0,44.0,1.2,8.0,180.0,51.38,28.91
2016,1,27,17,15,581.5,36.5,1.2,7.5,129.5,31.46,22.67
2016,1,27,17,30,487.0,29.0,1.2,7.0,79.0,25.68,16.54
2016,1,27,17,45,243.5,14.5,1.25,6.5,39.5,12.53,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.0,14.0,3.35,4.0,38.0,171.69,13.51
2016,1,28,8,0,466.0,28.0,3.7,5.0,76.0,355.21,289.12
2016,1,28,8,15,561.0,35.5,3.55,6.0,125.5,448.83,380.32
2016,1,28,8,30,656.0,43.0,3.4,7.0,175.0,548.86,465.74
2016,1,28,8,45,714.0,47.5,3.25,8.0,227.0,622.93,525.38
2016,1,28,9,0,772.0,52.0,3.1,9.0,279.0,698.72,582.79
2016,1,28,9,15,808.0,55.5,3.1,10.0,329.0,756.37,624.0
2016,1,28,9,30,844.0,59.0,3.1,11.0,379.0,804.94,656.71
2016,1,28,9,45,870.0,61.0,3.15,12.0,425.0,849.44,685.61
2016,1,28,10,0,896.0,63.0,3.2,13.0,471.0,891.94,712.27
2016,1,28,10,15,912.5,65.0,3.3,13.5,510.5,923.38,732.13
2016,1,28,10,30,929.0,67.0,3.4,14.0,550.0,951.73,749.7
2016,1,28,10,45,942.0,68.0,3.5,15.0,583.5,972.14,760.2
2016,1,28,11,0,955.0,69.0,3.6,16.0,617.0,988.94,768.23
2016,1,28,11,15,963.0,70.0,3.6,16.5,642.5,997.24,771.17
2016,1,28,11,30,971.0,71.0,3.6,17.0,668.0,1001.58,771.6
2016,1,28,11,45,973.5,73.0,3.65,17.5,685.5,998.0,767.15
2016,1,28,12,0,976.0,75.0,3.7,18.0,703.0,990.39,760.17
2016,1,28,12,15,979.0,75.0,3.7,18.0,712.0,976.81,750.39
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,959.3,738.07
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.0,935.74,720.34
2016,1,28,13,0,983.0,75.0,3.7,19.0,721.0,908.48,700.2
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.0,875.04,677.13
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,838.31,651.71
2016,1,28,13,45,975.0,73.0,3.7,19.5,688.0,796.43,621.32
2016,1,28,14,0,971.0,72.0,3.7,20.0,671.0,751.76,588.83
2016,1,28,14,15,964.0,71.0,3.6,19.5,646.0,702.56,552.73
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,651.25,513.48
2016,1,28,14,45,940.5,70.5,3.45,19.0,588.0,594.41,468.09
2016,1,28,15,0,924.0,71.0,3.4,19.0,555.0,536.86,420.9
2016,1,28,15,15,907.5,69.0,2.95,18.5,515.5,476.4,370.01
2016,1,28,15,30,891.0,67.0,2.5,18.0,476.0,415.89,317.66
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.5,352.86,262.22
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,289.43,205.59
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.5,225.59,149.83
2016,1,28,16,30,778.0,54.0,1.5,15.0,286.0,165.14,98.85
2016,1,28,16,45,726.0,48.5,1.4,14.5,234.0,105.04,54.66
2016,1,28,17,0,674.0,43.0,1.3,14.0,182.0,51.14,27.54
2016,1,28,17,15,581.5,36.0,1.3,13.5,131.5,30.88,21.6
2016,1,28,17,30,489.0,29.0,1.3,13.0,81.0,25.56,16.09
2016,1,28,17,45,244.5,14.5,1.3,13.0,40.5,12.46,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,239.5,14.5,2.9,8.5,39.0,176.69,30.1
2016,1,29,8,0,479.0,29.0,3.3,10.0,78.0,364.44,292.09
2016,1,29,8,15,573.0,36.5,3.4,10.5,128.5,458.37,381.95
2016,1,29,8,30,667.0,44.0,3.5,11.0,179.0,558.42,467.04
2016,1,29,8,45,720.5,49.5,3.6,12.0,231.5,631.02,525.27
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,705.03,581.54
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.0,762.12,621.95
2016,1,29,9,30,844.0,62.0,3.7,15.0,384.0,818.33,660.03
2016,1,29,9,45,867.5,65.0,3.7,16.0,429.5,853.85,681.66
2016,1,29,10,0,891.0,68.0,3.7,17.0,475.0,895.44,707.15
2016,1,29,10,15,907.5,70.0,4.05,17.5,515.0,926.79,728.13
2016,1,29,10,30,924.0,72.0,4.4,18.0,555.0,955.06,746.98
2016,1,29,10,45,935.5,73.5,4.75,19.0,588.5,974.67,759.09
2016,1,29,11,0,947.0,75.0,5.1,20.0,622.0,990.65,768.59
2016,1,29,11,15,954.5,76.5,5.15,20.0,647.0,999.05,773.55
2016,1,29,11,30,962.0,78.0,5.2,20.0,672.0,1003.51,775.96
2016,1,29,11,45,963.5,80.0,5.3,20.5,689.0,998.97,771.12
2016,1,29,12,0,965.0,82.0,5.4,21.0,706.0,990.45,763.71
2016,1,29,12,15,967.5,82.0,5.45,21.0,714.5,976.52,753.85
2016,1,29,12,30,970.0,82.0,5.5,21.0,723.0,958.7,741.4
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.0,934.61,724.61
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,906.91,705.34
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,873.41,681.63
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,836.69,655.57
2016,1,29,13,45,957.0,81.5,5.65,21.0,688.5,794.36,625.55
2016,1,29,14,0,951.0,81.0,5.7,21.0,671.0,749.42,593.39
2016,1,29,14,15,943.0,79.5,5.6,21.0,646.0,699.75,554.77
2016,1,29,14,30,935.0,78.0,5.5,21.0,621.0,648.12,513.58
2016,1,29,14,45,924.5,76.0,5.45,21.0,588.5,592.88,468.82
2016,1,29,15,0,914.0,74.0,5.4,21.0,556.0,536.44,421.92
2016,1,29,15,15,897.5,72.0,5.15,20.5,516.5,476.39,371.31
2016,1,29,15,30,881.0,70.0,4.9,20.0,477.0,416.32,319.24
2016,1,29,15,45,857.5,67.0,4.65,19.5,431.5,352.13,262.75
2016,1,29,16,0,834.0,64.0,4.4,19.0,386.0,289.94,206.99
2016,1,29,16,15,799.0,60.0,4.05,18.0,336.5,226.15,150.83
2016,1,29,16,30,764.0,56.0,3.7,17.0,287.0,165.85,99.77
2016,1,29,16,45,710.5,51.0,3.4,16.0,235.0,106.8,56.39
2016,1,29,17,0,657.0,46.0,3.1,15.0,183.0,54.16,29.8
2016,1,29,17,15,565.0,38.0,3.0,14.0,133.0,32.61,23.08
2016,1,29,17,30,473.0,30.0,2.9,13.0,83.0,26.4,16.89
2016,1,29,17,45,236.5,15.0,2.85,12.5,41.5,11.85,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,16.0,4.0,7.0,39.0,169.29,43.73
2016,1,30,8,0,430.0,32.0,4.2,8.0,78.0,346.1,281.11
2016,1,30,8,15,529.0,41.0,4.15,8.5,128.5,441.8,372.32
2016,1,30,8,30,628.0,50.0,4.1,9.0,179.0,545.06,461.42
2016,1,30,8,45,690.5,55.0,4.1,10.0,232.0,615.86,518.75
2016,1,30,9,0,753.0,60.0,4.1,11.0,285.0,695.65,580.02
2016,1,30,9,15,790.5,64.0,4.15,12.0,335.5,755.06,622.99
2016,1,30,9,30,828.0,68.0,4.2,13.0,386.0,813.71,663.76
2016,1,30,9,45,854.5,71.0,4.3,14.5,432.5,860.25,693.25
2016,1,30,10,0,881.0,74.0,4.4,16.0,479.0,904.62,720.33
2016,1,30,10,15,898.5,76.0,4.5,16.5,519.5,927.77,734.34
2016,1,30,10,30,916.0,78.0,4.6,17.0,560.0,956.82,752.68
2016,1,30,10,45,928.0,80.0,4.7,18.0,594.0,977.43,763.42
2016,1,30,11,0,940.0,82.0,4.8,19.0,628.0,994.42,771.66
2016,1,30,11,15,948.5,83.5,4.85,19.5,653.5,1003.7,775.69
2016,1,30,11,30,957.0,85.0,4.9,20.0,679.0,1009.04,777.2
2016,1,30,11,45,961.5,85.5,5.0,20.5,696.5,1005.44,773.08
2016,1,30,12,0,966.0,86.0,5.1,21.0,714.0,997.85,766.43
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.0,984.0,756.34
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,966.26,743.72
2016,1,30,12,45,969.0,87.5,5.15,21.5,731.5,942.09,725.65
2016,1,30,13,0,968.0,88.0,5.2,22.0,731.0,914.31,705.17
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,880.32,681.42
2016,1,30,13,30,962.0,87.0,5.2,22.0,714.0,843.15,655.38
2016,1,30,13,45,955.0,86.5,5.2,22.0,696.0,800.01,624.93
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,754.35,592.45
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,704.04,553.71
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,651.87,512.59
2016,1,30,14,45,918.0,81.0,4.9,22.0,593.0,595.93,467.66
2016,1,30,15,0,906.0,79.0,4.8,22.0,560.0,538.93,420.79
2016,1,30,15,15,888.5,76.5,4.55,21.5,520.0,478.21,370.22
2016,1,30,15,30,871.0,74.0,4.3,21.0,480.0,417.13,317.95
2016,1,30,15,45,844.5,71.5,4.05,20.5,434.0,353.38,262.51
2016,1,30,16,0,818.0,69.0,3.8,20.0,388.0,291.45,207.65
2016,1,30,16,15,781.5,65.0,3.6,19.0,338.0,228.12,152.49
2016,1,30,16,30,745.0,61.0,3.4,18.0,288.0,168.5,102.37
2016,1,30,16,45,688.5,55.5,3.2,17.0,236.0,109.75,59.35
2016,1,30,17,0,632.0,50.0,3.0,16.0,184.0,57.86,32.8
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.0,32.73,23.06
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,26.74,17.11
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,13.08,1.22
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,205.0,16.5,3.7,10.5,38.5,165.01,54.33
2016,1,31,8,0,410.0,33.0,3.9,11.0,77.0,334.91,269.83
2016,1,31,8,15,507.5,41.5,3.8,11.5,126.0,428.35,357.12
2016,1,31,8,30,605.0,50.0,3.7,12.0,175.0,529.14,443.04
2016,1,31,8,45,672.5,54.0,3.65,13.0,228.0,601.87,501.0
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,683.74,562.88
2016,1,31,9,15,777.0,62.0,3.45,15.0,330.5,742.33,603.69
2016,1,31,9,30,814.0,66.0,3.3,16.0,380.0,800.24,642.15
2016,1,31,9,45,842.5,68.0,3.2,17.0,426.5,846.92,671.14
2016,1,31,10,0,871.0,70.0,3.1,18.0,473.0,882.64,691.39
2016,1,31,10,15,888.5,72.0,3.05,19.0,513.0,914.69,708.94
2016,1,31,10,30,906.0,74.0,3.0,20.0,553.0,943.78,724.07
2016,1,31,10,45,918.5,75.5,2.95,21.0,586.5,964.28,733.13
2016,1,31,11,0,931.0,77.0,2.9,22.0,620.0,981.22,739.78
2016,1,31,11,15,939.0,78.0,2.95,22.5,645.5,989.53,743.0
2016,1,31,11,30,947.0,79.0,3.0,23.0,671.0,993.98,743.87
2016,1,31,11,45,947.0,82.0,3.05,23.5,687.5,989.4,738.92
2016,1,31,12,0,947.0,85.0,3.1,24.0,704.0,980.89,731.61
2016,1,31,12,15,949.5,85.5,3.05,24.0,713.0,967.82,722.11
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,950.91,710.23
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,927.33,693.06
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,900.15,673.65
2016,1,31,13,15,950.0,85.0,2.9,25.0,714.0,867.21,651.04
2016,1,31,13,30,947.0,85.0,2.8,25.0,705.0,831.11,626.32
2016,1,31,13,45,942.0,84.0,2.75,25.0,688.0,789.47,598.05
2016,1,31,14,0,937.0,83.0,2.7,25.0,671.0,745.19,567.81
2016,1,31,14,15,928.5,81.5,2.5,25.0,646.0,695.69,530.95
2016,1,31,14,30,920.0,80.0,2.3,25.0,621.0,644.3,491.68
2016,1,31,14,45,908.0,78.5,2.15,25.0,588.0,589.34,449.15
2016,1,31,15,0,896.0,77.0,2.0,25.0,555.0,533.34,404.74
2016,1,31,15,15,879.0,74.5,1.8,24.5,515.5,473.35,356.69
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,412.88,306.79
2016,1,31,15,45,836.5,69.5,1.4,24.0,431.0,349.92,253.24
2016,1,31,16,0,811.0,67.0,1.2,24.0,386.0,288.68,200.24
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.5,225.91,147.36
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,166.72,98.93
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.5,108.57,57.19
2016,1,31,17,0,626.0,49.0,1.0,21.0,184.0,57.32,31.38
2016,1,31,17,15,533.5,41.0,1.05,20.5,134.5,32.17,22.11
2016,1,31,17,30,441.0,33.0,1.1,20.0,85.0,26.61,16.71
2016,1,31,17,45,220.5,16.5,1.15,19.5,42.5,13.01,1.9
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
