Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,153.14,60.25
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,304.71,243.53
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,400.43,329.87
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,503.26,416.44
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,317.55,266.52
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,66.47,51.12
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,84.8,66.72
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,103.06,81.78
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,132.61,105.95
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,162.31,129.77
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,189.09,151.26
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,215.97,172.59
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,626.93,505.98
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,967.12,751.52
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,976.18,756.29
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,981.48,760.79
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,978.28,757.9
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,971.23,752.4
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,958.42,743.78
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,941.88,732.59
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,918.61,715.74
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,891.9,696.38
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,859.16,673.5
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,823.38,648.29
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,781.57,618.42
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,741.62,589.3
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,691.77,550.24
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,640.29,509.15
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,583.99,463.38
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,527.36,416.28
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,467.15,365.65
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,407.59,314.27
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,343.25,257.81
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,283.5,204.69
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,222.72,151.71
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,166.29,104.4
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,111.26,64.23
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,64.46,39.31
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,42.32,31.1
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,34.59,23.66
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.47,4.81
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,185.49,86.65
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,376.24,306.78
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,464.45,389.42
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,568.18,476.74
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,643.18,537.41
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,719.59,596.54
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,778.28,641.33
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,836.05,684.31
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,881.06,717.11
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,914.68,740.99
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,947.97,763.46
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,978.14,783.45
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,997.87,794.21
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,1013.84,802.32
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,1022.66,806.93
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,1027.48,808.9
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,1024.27,804.1
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1016.97,796.66
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1002.84,785.42
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,984.75,771.57
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,960.71,752.51
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,932.97,731.02
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,898.52,705.94
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,860.82,678.56
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,817.29,647.15
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,771.1,613.66
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,720.85,574.53
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,668.62,532.69
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,611.69,486.53
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,553.67,438.35
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,491.86,386.1
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,429.63,332.24
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,365.02,274.87
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,301.93,217.93
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,237.14,160.83
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,175.99,108.71
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,115.48,63.6
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,61.92,35.24
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,35.03,25.58
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.04,20.58
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.69,8.05
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,192.74,103.1
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,382.56,321.94
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,477.96,413.53
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,579.3,502.8
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,656.06,567.9
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,734.42,631.51
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,792.2,675.26
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,840.59,710.07
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,885.33,741.26
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,927.83,770.01
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,959.68,790.19
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,988.3,807.75
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,1007.6,818.67
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,1023.11,826.9
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,1031.82,829.88
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,1036.45,830.08
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,1031.87,824.25
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1023.17,815.71
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1009.08,804.24
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,990.96,790.09
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,965.83,770.35
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,937.0,748.1
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,902.67,722.99
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,865.01,695.44
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,821.59,663.54
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,775.45,629.47
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,725.32,590.48
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,673.08,548.16
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,615.61,500.87
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,557.14,451.46
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,495.83,398.86
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,434.38,344.49
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,368.75,284.79
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,305.19,225.88
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,239.84,166.52
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,177.86,112.16
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,116.97,65.22
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,62.36,35.48
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,36.84,27.8
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,30.81,21.8
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,19.19,8.6
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,10.91,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,196.48,114.17
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,397.72,329.56
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,491.27,414.3
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,590.4,496.16
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,662.98,552.26
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,736.7,606.21
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,795.27,647.49
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,852.81,686.67
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,888.65,708.64
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,930.47,734.57
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,962.75,754.68
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,991.83,772.54
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,1012.53,784.66
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,1029.47,794.36
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,1038.03,798.67
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1042.5,800.5
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1036.32,794.58
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1025.98,786.18
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1012.36,775.96
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,994.73,763.24
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,971.32,746.01
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,944.04,726.32
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,910.01,702.31
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,872.59,676.03
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,829.78,646.47
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,784.06,614.72
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,733.21,577.44
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,680.26,536.88
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,620.98,490.42
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,561.3,442.35
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,499.22,391.24
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,436.4,337.89
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,371.19,280.78
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,307.38,223.66
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,242.2,166.06
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,180.53,113.14
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,119.69,67.1
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,65.24,37.56
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,36.16,27.01
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,30.75,21.66
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,20.92,10.39
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,184.03,113.78
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,365.39,305.11
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,457.72,390.17
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,556.55,474.56
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,627.86,531.41
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,694.79,581.95
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,754.22,626.65
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,812.82,669.36
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,856.77,700.0
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,898.37,729.39
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,848.08,689.43
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,782.39,638.42
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,761.93,620.22
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,744.49,602.89
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,740.65,596.73
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,734.14,588.65
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,761.19,608.0
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,785.1,624.6
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,768.35,610.78
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,749.58,595.81
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,733.6,583.5
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,715.52,569.63
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,708.43,564.9
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,697.25,556.92
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,742.16,593.19
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,759.33,607.78
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,710.13,569.3
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,661.71,530.85
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,603.05,483.58
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,544.52,435.27
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,484.19,384.83
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,424.25,333.17
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,361.65,277.62
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,298.8,221.05
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,235.98,165.42
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,177.12,114.83
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,119.3,70.7
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,68.57,42.12
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,43.17,33.33
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,35.92,26.27
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,23.51,12.84
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,11.82,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,77.59,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,236.05,154.89
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,380.52,320.6
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,472.54,407.99
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,564.58,489.86
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,640.0,553.29
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,716.88,615.28
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,776.48,661.57
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,835.19,705.84
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,883.15,740.82
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,928.95,773.58
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,952.27,787.81
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,981.58,806.61
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,1004.33,820.3
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,1023.44,831.26
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,1032.47,836.11
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,1037.47,838.16
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,1034.55,834.78
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1027.51,828.58
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1013.91,817.22
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,996.28,803.08
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,972.22,783.11
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,944.35,760.54
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,910.46,734.83
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,873.2,706.68
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,830.02,674.06
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,783.97,639.21
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,733.48,599.4
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,680.85,556.1
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,622.14,507.02
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,562.84,456.37
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,501.3,403.29
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,439.12,348.18
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,374.18,289.0
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,310.41,229.91
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,244.98,170.5
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,182.82,115.93
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,121.06,67.9
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,64.98,36.5
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,37.94,28.76
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,32.44,23.34
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,20.77,11.15
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,12.73,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,61.82,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,218.91,150.35
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,359.22,302.95
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,453.09,388.7
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,553.41,474.26
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,633.37,538.45
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,709.91,596.9
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,769.21,640.98
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,827.56,683.1
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,875.7,715.53
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,921.71,745.74
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,954.76,767.39
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,974.99,779.92
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,996.25,792.29
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,1013.89,802.06
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,1022.32,806.0
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,1026.81,807.36
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,1023.33,801.72
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1015.82,793.46
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,1002.02,783.22
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,984.3,770.4
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,961.94,752.96
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,935.78,732.98
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,901.52,708.05
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,864.02,680.85
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,821.72,649.16
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,776.54,615.37
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,726.57,577.03
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,674.56,535.67
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,617.72,488.8
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,559.82,440.2
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,498.34,389.04
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,436.24,335.95
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,371.55,279.48
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,308.17,222.97
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,243.37,165.99
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,181.92,113.43
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,121.02,67.34
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,66.38,37.35
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,36.24,26.8
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,31.29,21.98
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,21.99,12.17
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,13.64,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.91,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,122.22,84.45
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,234.48,197.16
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,292.51,251.56
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,353.5,306.11
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,401.56,347.45
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,449.93,387.48
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,558.24,478.3
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,681.09,575.65
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,673.71,566.8
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,668.61,559.17
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,715.98,595.78
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,762.4,630.63
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,908.57,739.46
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,1029.08,825.15
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,1038.48,828.74
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,1043.75,830.16
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,1039.17,825.0
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1030.4,817.06
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1017.26,807.06
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,1000.05,794.3
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,976.1,777.08
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,948.27,757.09
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,914.04,731.89
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,876.39,704.19
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,833.88,671.73
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,788.32,636.94
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,737.63,598.14
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,684.73,555.29
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,628.04,508.61
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,569.71,459.32
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,507.28,405.85
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,444.5,350.43
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,379.33,291.06
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,314.87,231.28
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,248.85,171.19
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,185.5,115.37
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,119.43,63.69
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,61.31,31.41
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,32.88,24.02
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,28.51,19.74
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,21.07,11.82
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,16.37,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,227.38,165.72
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,417.28,350.29
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,505.42,429.48
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,598.52,506.52
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,668.82,561.1
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,740.21,613.48
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,788.0,646.95
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,842.39,684.34
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,885.03,712.3
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,925.27,738.21
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,957.0,758.31
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,985.48,776.04
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,1004.1,786.79
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,1018.91,795.01
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,1027.24,798.38
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,1031.51,799.12
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,1024.82,792.44
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,1014.0,783.14
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,1000.69,773.42
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,983.42,761.1
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,959.65,742.9
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,932.13,722.24
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,898.19,698.18
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,860.96,671.79
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,818.78,641.78
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,773.75,609.58
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,723.59,572.03
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,671.39,530.97
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,614.48,485.56
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,556.63,438.21
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,495.74,387.34
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,434.75,335.05
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,369.76,277.79
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,306.61,221.03
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,242.24,164.28
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,180.93,111.73
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,119.85,65.22
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,64.17,34.4
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,36.66,27.12
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,32.07,22.67
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,21.4,12.1
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.17,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,118.42,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,275.73,204.49
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,398.84,331.7
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,488.74,411.79
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,583.87,490.3
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,655.18,545.37
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,727.64,598.65
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,784.54,639.04
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,840.43,677.51
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,875.51,700.22
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,916.78,727.12
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,948.99,746.15
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,978.06,762.8
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,997.99,773.38
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,1014.19,781.49
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,1022.86,784.16
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,1027.53,784.32
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,1024.91,778.25
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1018.19,769.71
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,1004.83,760.27
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,987.47,748.34
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,963.08,730.39
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,935.01,710.1
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,901.03,686.84
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,863.76,661.31
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,821.1,631.03
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,775.72,598.74
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,726.32,563.33
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,674.8,524.36
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,617.96,479.45
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,560.09,432.63
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,498.87,382.93
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,437.51,331.56
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,371.94,275.17
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,308.8,219.74
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,244.47,164.58
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,183.24,113.14
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,122.8,67.89
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,68.88,38.51
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,37.17,27.27
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,31.83,22.18
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,23.06,13.44
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,13.99,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,230.68,172.13
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,415.79,343.51
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,506.01,423.01
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,601.22,500.86
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,672.51,555.0
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,744.79,606.89
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,801.6,646.08
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,857.27,683.18
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,892.64,703.55
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,934.21,727.95
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,966.55,748.32
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,995.63,766.39
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,1015.61,776.62
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,1031.81,784.34
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,1040.06,786.17
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,1044.24,785.41
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,1037.33,777.37
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1026.31,766.87
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1012.38,756.36
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,994.46,743.53
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,969.18,726.16
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,940.27,706.46
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,905.83,682.79
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,868.12,656.89
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,824.98,626.16
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,779.27,593.59
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,728.5,557.86
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,675.77,518.91
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,618.48,474.73
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,560.25,428.68
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,499.49,379.85
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,438.04,329.0
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,373.32,274.33
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,310.32,219.91
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,245.83,164.78
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,184.68,113.72
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,124.92,69.34
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,67.66,37.07
