Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.0,39.54,29.07
2016,2,11,17,30,495.0,43.0,2.2,17.0,118.0,34.33,24.18
2016,2,11,17,45,355.0,30.5,2.3,16.5,73.0,24.76,14.86
2016,2,11,18,0,215.0,18.0,2.4,16.0,28.0,14.83,0.0
2016,2,11,18,15,107.5,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,87.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,175.0,14.0,2.5,10.0,21.0,107.27,0.0
2016,2,12,7,45,327.5,27.0,2.85,11.0,64.5,263.85,200.06
2016,2,12,8,0,480.0,40.0,3.2,12.0,108.0,391.73,322.76
2016,2,12,8,15,563.5,48.5,3.05,12.5,161.0,481.05,401.05
2016,2,12,8,30,647.0,57.0,2.9,13.0,214.0,576.23,478.47
2016,2,12,8,45,700.0,62.5,2.75,14.0,268.5,643.22,528.59
2016,2,12,9,0,753.0,68.0,2.6,15.0,323.0,718.1,581.78
2016,2,12,9,15,786.5,72.5,2.6,16.0,374.5,776.19,620.75
2016,2,12,9,30,820.0,77.0,2.6,17.0,426.0,833.29,657.58
2016,2,12,9,45,844.0,80.0,2.65,18.0,473.0,878.57,685.24
2016,2,12,10,0,868.0,83.0,2.7,19.0,520.0,921.55,710.7
2016,2,12,10,15,884.0,85.5,2.8,19.5,561.0,953.79,730.13
2016,2,12,10,30,900.0,88.0,2.9,20.0,602.0,973.06,740.69
2016,2,12,10,45,911.5,90.0,3.0,21.0,636.0,993.6,750.85
2016,2,12,11,0,923.0,92.0,3.1,22.0,670.0,1010.5,758.55
2016,2,12,11,15,930.5,93.0,3.15,22.0,696.0,1018.53,762.96
2016,2,12,11,30,938.0,94.0,3.2,22.0,722.0,1022.63,765.01
2016,2,12,11,45,941.5,95.5,3.25,22.5,740.0,1019.49,760.98
2016,2,12,12,0,945.0,97.0,3.3,23.0,758.0,1012.34,754.53
2016,2,12,12,15,947.0,97.5,3.3,23.0,767.0,998.66,745.01
2016,2,12,12,30,949.0,98.0,3.3,23.0,776.0,981.09,733.09
2016,2,12,12,45,947.0,98.5,3.3,23.5,775.5,956.13,714.96
2016,2,12,13,0,945.0,99.0,3.3,24.0,775.0,927.62,694.62
2016,2,12,13,15,942.0,98.5,3.3,24.0,766.5,893.79,672.07
2016,2,12,13,30,939.0,98.0,3.3,24.0,758.0,856.77,647.32
2016,2,12,13,45,932.0,98.0,3.3,24.0,740.0,814.24,618.63
2016,2,12,14,0,925.0,98.0,3.3,24.0,722.0,769.18,587.98
2016,2,12,14,15,916.5,96.5,3.3,23.5,696.0,719.3,553.23
2016,2,12,14,30,908.0,95.0,3.3,23.0,670.0,667.52,515.4
2016,2,12,14,45,884.0,97.5,3.3,23.0,634.0,610.82,471.68
2016,2,12,15,0,860.0,100.0,3.3,23.0,598.0,551.84,425.15
2016,2,12,15,15,842.5,97.0,3.2,22.5,558.0,491.05,376.53
2016,2,12,15,30,825.0,94.0,3.1,22.0,518.0,430.53,326.51
2016,2,12,15,45,799.0,91.0,3.05,22.0,471.5,367.61,272.8
2016,2,12,16,0,773.0,88.0,3.0,22.0,425.0,306.58,219.61
2016,2,12,16,15,738.0,83.0,2.75,21.0,375.0,241.1,163.7
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,181.63,113.97
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,123.43,70.53
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,71.75,41.72
2016,2,12,17,15,518.5,56.5,2.05,17.0,167.0,43.92,33.06
2016,2,12,17,30,440.0,47.0,2.1,16.0,115.0,37.64,27.21
2016,2,12,17,45,307.5,33.0,2.15,15.5,71.5,26.85,16.83
2016,2,12,18,0,175.0,19.0,2.2,15.0,28.0,15.63,0.0
2016,2,12,18,15,87.5,9.5,2.25,14.5,14.0,8.64,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,41.5,7.5,2.3,7.5,9.0,0.0,0.0
2016,2,13,7,30,83.0,15.0,2.3,8.0,18.0,58.57,0.0
2016,2,13,7,45,207.0,33.0,2.3,8.5,58.5,199.17,153.66
2016,2,13,8,0,331.0,51.0,2.3,9.0,99.0,309.0,257.42
2016,2,13,8,15,412.5,64.0,2.3,10.0,149.0,393.95,331.83
2016,2,13,8,30,494.0,77.0,2.3,11.0,199.0,488.56,410.37
2016,2,13,8,45,553.5,85.0,2.3,12.0,251.0,564.65,470.09
2016,2,13,9,0,613.0,93.0,2.3,13.0,303.0,642.79,527.87
2016,2,13,9,15,651.0,100.0,2.25,13.5,353.0,703.28,570.59
2016,2,13,9,30,689.0,107.0,2.2,14.0,403.0,763.44,611.63
2016,2,13,9,45,718.0,111.5,2.2,14.5,449.5,811.73,643.2
2016,2,13,10,0,747.0,116.0,2.2,15.0,496.0,858.33,672.94
2016,2,13,10,15,767.0,120.0,2.35,16.0,536.0,893.81,694.46
2016,2,13,10,30,787.0,124.0,2.5,17.0,576.0,926.58,713.93
2016,2,13,10,45,803.0,126.0,2.65,18.0,610.5,943.47,722.34
2016,2,13,11,0,819.0,128.0,2.8,19.0,645.0,964.01,733.42
2016,2,13,11,15,829.0,130.0,2.95,19.5,671.0,975.2,739.53
2016,2,13,11,30,839.0,132.0,3.1,20.0,697.0,982.67,743.32
2016,2,13,11,45,873.0,120.5,3.3,20.5,721.5,994.16,750.36
2016,2,13,12,0,907.0,109.0,3.5,21.0,746.0,991.48,747.86
2016,2,13,12,15,910.0,109.5,3.6,21.0,755.5,979.11,739.74
2016,2,13,12,30,913.0,110.0,3.7,21.0,765.0,962.96,729.22
2016,2,13,12,45,915.0,109.0,3.8,21.5,766.5,940.55,713.13
2016,2,13,13,0,917.0,108.0,3.9,22.0,768.0,914.54,694.67
2016,2,13,13,15,914.5,107.5,4.0,22.0,759.5,881.81,672.89
2016,2,13,13,30,912.0,107.0,4.1,22.0,751.0,845.96,648.84
2016,2,13,13,45,909.0,105.5,4.25,22.0,734.5,805.75,621.72
2016,2,13,14,0,906.0,104.0,4.4,22.0,718.0,762.8,592.36
2016,2,13,14,15,898.0,102.5,4.45,22.0,693.0,713.95,556.5
2016,2,13,14,30,890.0,101.0,4.5,22.0,668.0,665.75,519.68
2016,2,13,14,45,873.5,100.5,4.55,22.0,634.0,608.67,475.25
2016,2,13,15,0,857.0,100.0,4.6,22.0,600.0,551.05,429.17
2016,2,13,15,15,839.5,97.5,4.5,21.5,560.0,490.83,380.16
2016,2,13,15,30,822.0,95.0,4.4,21.0,520.0,430.86,329.84
2016,2,13,15,45,800.5,90.5,4.35,21.0,474.5,368.19,275.56
2016,2,13,16,0,779.0,86.0,4.3,21.0,429.0,306.9,221.42
2016,2,13,16,15,745.5,81.5,3.85,20.0,379.0,241.8,165.09
2016,2,13,16,30,712.0,77.0,3.4,19.0,329.0,182.5,114.94
2016,2,13,16,45,664.0,70.5,3.0,18.5,276.5,123.73,70.36
2016,2,13,17,0,616.0,64.0,2.6,18.0,224.0,70.84,40.44
2016,2,13,17,15,539.0,55.5,2.5,17.0,172.0,42.99,32.26
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,37.55,27.17
2016,2,13,17,45,331.0,33.5,2.3,15.5,75.5,27.23,17.27
2016,2,13,18,0,200.0,20.0,2.2,15.0,31.0,16.5,0.0
2016,2,13,18,15,100.0,10.0,2.3,14.5,15.5,9.1,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,58.0,8.5,4.2,11.5,11.0,7.73,0.0
2016,2,14,7,30,116.0,17.0,4.5,12.0,22.0,101.8,0.0
2016,2,14,7,45,257.5,32.0,4.8,12.5,64.5,227.91,176.6
2016,2,14,8,0,399.0,47.0,5.1,13.0,107.0,348.33,289.02
2016,2,14,8,15,482.5,57.5,5.5,13.5,158.0,437.43,368.42
2016,2,14,8,30,566.0,68.0,5.9,14.0,209.0,532.29,449.52
2016,2,14,8,45,622.5,74.0,6.35,15.0,262.0,605.83,508.67
2016,2,14,9,0,679.0,80.0,6.8,16.0,315.0,681.25,567.18
2016,2,14,9,15,714.5,85.0,6.85,16.5,365.5,739.06,610.14
2016,2,14,9,30,750.0,90.0,6.9,17.0,416.0,796.31,651.56
2016,2,14,9,45,516.5,157.5,7.0,18.0,393.0,679.48,556.53
2016,2,14,10,0,283.0,225.0,7.1,19.0,370.0,538.29,437.32
2016,2,14,10,15,286.0,243.5,7.0,19.0,399.5,565.03,457.07
2016,2,14,10,30,289.0,262.0,6.9,19.0,429.0,590.4,475.18
2016,2,14,10,45,291.0,277.0,6.8,19.5,453.5,609.14,487.21
2016,2,14,11,0,293.0,292.0,6.7,20.0,478.0,626.41,498.04
2016,2,14,11,15,294.5,303.5,6.5,20.5,497.0,637.55,504.05
2016,2,14,11,30,296.0,315.0,6.3,21.0,516.0,647.18,508.9
2016,2,14,11,45,311.0,321.0,6.1,21.5,537.0,661.92,518.04
2016,2,14,12,0,326.0,327.0,5.9,22.0,558.0,674.91,525.76
2016,2,14,12,15,349.0,325.5,5.7,22.0,575.5,685.13,532.78
2016,2,14,12,30,372.0,324.0,5.5,22.0,593.0,693.14,538.14
2016,2,14,12,45,449.5,294.5,5.3,22.0,619.5,730.59,566.38
2016,2,14,13,0,527.0,265.0,5.1,22.0,646.0,750.28,581.42
2016,2,14,13,15,439.0,293.5,5.0,22.0,609.0,684.18,530.36
2016,2,14,13,30,351.0,322.0,4.9,22.0,572.0,612.03,475.06
2016,2,14,13,45,410.0,294.5,4.85,22.5,580.0,610.93,474.73
2016,2,14,14,0,469.0,267.0,4.8,23.0,588.0,613.55,476.32
2016,2,14,14,15,453.5,263.5,4.7,22.5,564.5,573.46,446.44
2016,2,14,14,30,438.0,260.0,4.6,22.0,541.0,533.47,416.35
2016,2,14,14,45,447.5,242.0,4.6,22.0,517.0,495.05,386.75
2016,2,14,15,0,457.0,224.0,4.6,22.0,493.0,454.93,355.06
2016,2,14,15,15,469.0,204.0,4.45,22.0,464.0,412.53,320.51
2016,2,14,15,30,481.0,184.0,4.3,22.0,435.0,368.27,283.54
2016,2,14,15,45,394.5,182.0,4.2,22.0,376.0,303.24,231.07
2016,2,14,16,0,308.0,180.0,4.1,22.0,317.0,246.43,185.65
2016,2,14,16,15,285.0,164.0,3.55,21.0,279.5,204.71,151.52
2016,2,14,16,30,262.0,148.0,3.0,20.0,242.0,165.75,120.13
2016,2,14,16,45,242.5,126.5,2.55,19.5,203.0,125.88,89.19
2016,2,14,17,0,223.0,105.0,2.1,19.0,164.0,88.83,63.82
2016,2,14,17,15,189.0,83.5,2.0,18.0,125.5,63.71,50.21
2016,2,14,17,30,155.0,62.0,1.9,17.0,87.0,48.24,36.35
2016,2,14,17,45,92.0,41.5,1.85,16.5,54.5,32.89,22.06
2016,2,14,18,0,29.0,21.0,1.8,16.0,22.0,17.65,0.85
2016,2,14,18,15,14.5,10.5,1.85,15.5,11.0,9.55,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,44.05,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,120.06,0.0
2016,2,15,7,45,285.5,32.0,4.2,10.5,67.5,244.93,193.18
2016,2,15,8,0,426.0,46.0,4.3,11.0,111.0,365.36,305.02
2016,2,15,8,15,509.0,56.0,4.55,12.0,163.5,454.67,383.66
2016,2,15,8,30,592.0,66.0,4.8,13.0,216.0,549.75,463.05
2016,2,15,8,45,650.5,71.5,5.05,14.0,270.5,625.16,522.59
2016,2,15,9,0,709.0,77.0,5.3,15.0,325.0,702.6,581.38
2016,2,15,9,15,744.5,82.0,5.35,15.5,376.5,761.43,624.2
2016,2,15,9,30,780.0,87.0,5.4,16.0,428.0,814.32,661.42
2016,2,15,9,45,810.0,89.5,5.5,16.5,476.5,863.69,695.46
2016,2,15,10,0,840.0,92.0,5.6,17.0,525.0,911.07,727.48
2016,2,15,10,15,857.0,94.5,5.6,17.5,566.0,943.87,747.85
2016,2,15,10,30,874.0,97.0,5.6,18.0,607.0,973.55,765.86
2016,2,15,10,45,888.5,98.0,5.6,18.5,641.5,995.61,778.36
2016,2,15,11,0,903.0,99.0,5.6,19.0,676.0,1003.92,781.16
2016,2,15,11,15,911.0,100.5,5.6,19.5,702.5,1012.92,784.69
2016,2,15,11,30,919.0,102.0,5.6,20.0,729.0,1018.03,785.65
2016,2,15,11,45,921.5,104.5,5.7,20.5,746.5,1015.04,781.83
2016,2,15,12,0,924.0,107.0,5.8,21.0,764.0,1008.09,775.45
2016,2,15,12,15,927.0,107.0,5.7,21.0,773.5,994.89,765.09
2016,2,15,12,30,930.0,107.0,5.6,21.0,783.0,977.84,752.23
2016,2,15,12,45,935.5,104.5,5.6,21.0,785.0,956.49,737.17
2016,2,15,13,0,941.0,102.0,5.6,21.0,787.0,931.33,719.53
2016,2,15,13,15,939.5,101.5,5.45,21.0,779.0,898.67,695.76
2016,2,15,13,30,938.0,101.0,5.3,21.0,771.0,862.74,669.74
2016,2,15,13,45,941.0,96.5,5.15,21.5,755.5,822.95,639.74
2016,2,15,14,0,944.0,92.0,5.0,22.0,740.0,779.92,607.48
2016,2,15,14,15,937.5,91.0,4.85,21.5,715.5,730.92,572.11
2016,2,15,14,30,931.0,90.0,4.7,21.0,691.0,679.76,533.14
2016,2,15,14,45,924.0,87.0,4.6,21.0,658.5,624.42,489.25
2016,2,15,15,0,917.0,84.0,4.5,21.0,626.0,567.49,443.0
2016,2,15,15,15,902.5,82.0,4.25,20.5,586.0,506.67,392.88
2016,2,15,15,30,888.0,80.0,4.0,20.0,546.0,445.57,341.18
2016,2,15,15,45,874.5,75.0,3.8,20.0,501.0,380.49,284.34
2016,2,15,16,0,861.0,70.0,3.6,20.0,456.0,316.62,227.29
2016,2,15,16,15,832.0,66.5,3.05,19.0,404.5,251.19,169.8
2016,2,15,16,30,803.0,63.0,2.5,18.0,353.0,188.51,116.15
2016,2,15,16,45,764.5,57.5,2.0,17.5,299.5,126.15,68.28
2016,2,15,17,0,726.0,52.0,1.5,17.0,246.0,68.37,35.87
2016,2,15,17,15,655.0,46.0,1.45,16.0,191.0,38.46,28.46
2016,2,15,17,30,584.0,40.0,1.4,15.0,136.0,34.38,24.62
2016,2,15,17,45,456.5,30.0,1.35,14.0,88.0,26.26,16.81
2016,2,15,18,0,329.0,20.0,1.3,13.0,40.0,17.93,2.74
2016,2,15,18,15,164.5,10.0,1.3,12.5,20.0,9.1,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.19,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,39.26,0.0
2016,2,16,7,45,238.5,36.5,3.85,12.0,73.5,222.22,175.36
2016,2,16,8,0,477.0,44.0,4.1,13.0,118.0,396.66,328.82
2016,2,16,8,15,556.0,52.0,4.2,14.0,171.0,482.92,403.54
2016,2,16,8,30,635.0,60.0,4.3,15.0,224.0,574.51,477.81
2016,2,16,8,45,684.0,66.0,4.4,16.0,277.5,644.73,531.51
2016,2,16,9,0,733.0,72.0,4.5,17.0,331.0,711.15,579.96
2016,2,16,9,15,766.0,76.5,4.7,17.5,382.0,768.52,621.5
2016,2,16,9,30,799.0,81.0,4.9,18.0,433.0,824.9,661.36
2016,2,16,9,45,822.0,84.5,5.15,19.0,479.5,869.62,690.88
2016,2,16,10,0,845.0,88.0,5.4,20.0,526.0,912.05,718.31
2016,2,16,10,15,861.0,90.5,5.25,20.5,567.0,944.02,736.75
2016,2,16,10,30,877.0,93.0,5.1,21.0,608.0,972.84,752.69
2016,2,16,10,45,887.0,95.5,5.0,21.5,641.5,982.4,755.36
2016,2,16,11,0,897.0,98.0,4.9,22.0,675.0,998.29,762.64
2016,2,16,11,15,905.0,99.5,4.65,22.5,701.0,1007.3,763.87
2016,2,16,11,30,913.0,101.0,4.4,23.0,727.0,1012.45,762.82
2016,2,16,11,45,907.0,107.5,4.2,23.5,742.5,1005.87,754.84
2016,2,16,12,0,901.0,114.0,4.0,24.0,758.0,995.37,744.48
2016,2,16,12,15,903.0,114.5,3.75,24.0,767.0,982.01,733.53
2016,2,16,12,30,905.0,115.0,3.5,24.0,776.0,964.91,720.21
2016,2,16,12,45,904.0,115.5,3.3,24.5,776.0,941.44,701.71
2016,2,16,13,0,903.0,116.0,3.1,25.0,776.0,914.51,681.12
2016,2,16,13,15,900.5,115.5,2.95,25.0,767.5,881.96,658.55
2016,2,16,13,30,898.0,115.0,2.8,25.0,759.0,846.32,633.96
2016,2,16,13,45,893.0,113.5,2.65,25.0,742.0,804.84,605.37
2016,2,16,14,0,888.0,112.0,2.5,25.0,725.0,765.31,578.08
2016,2,16,14,15,879.5,110.5,2.6,25.0,700.0,715.74,543.24
2016,2,16,14,30,871.0,109.0,2.7,25.0,675.0,664.39,505.98
2016,2,16,14,45,860.5,106.0,2.8,25.0,642.0,608.86,464.56
2016,2,16,15,0,850.0,103.0,2.9,25.0,609.0,552.31,420.98
2016,2,16,15,15,784.5,109.0,2.95,24.5,552.0,477.79,363.34
2016,2,16,15,30,719.0,115.0,3.0,24.0,495.0,407.11,307.23
2016,2,16,15,45,747.5,102.0,3.1,23.5,467.0,359.36,265.99
2016,2,16,16,0,776.0,89.0,3.2,23.0,439.0,309.83,221.44
2016,2,16,16,15,743.5,84.0,3.0,22.0,389.0,244.3,165.56
2016,2,16,16,30,711.0,79.0,2.8,21.0,339.0,184.59,115.62
2016,2,16,16,45,669.5,72.0,2.65,20.0,286.5,125.88,71.33
2016,2,16,17,0,628.0,65.0,2.5,19.0,234.0,72.23,40.92
2016,2,16,17,15,554.0,56.5,2.6,18.0,181.5,43.48,32.61
2016,2,16,17,30,480.0,48.0,2.7,17.0,129.0,38.06,27.61
2016,2,16,17,45,360.0,35.5,2.85,16.5,83.5,28.73,18.76
2016,2,16,18,0,240.0,23.0,3.0,16.0,38.0,19.05,4.54
2016,2,16,18,15,120.0,11.5,3.1,15.5,19.0,10.46,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,123.5,9.5,1.7,7.0,16.0,69.95,0.0
2016,2,17,7,30,247.0,19.0,1.9,8.0,32.0,181.18,25.55
2016,2,17,7,45,377.5,31.0,2.15,9.0,78.0,299.4,240.11
2016,2,17,8,0,508.0,43.0,2.4,10.0,124.0,416.1,346.34
2016,2,17,8,15,584.5,51.0,2.6,11.0,177.5,502.03,420.59
2016,2,17,8,30,661.0,59.0,2.8,12.0,231.0,593.12,493.67
2016,2,17,8,45,706.5,65.0,3.05,13.0,285.0,656.39,541.83
2016,2,17,9,0,752.0,71.0,3.3,14.0,339.0,726.54,593.24
2016,2,17,9,15,784.0,75.0,3.35,14.5,390.5,783.09,632.83
2016,2,17,9,30,816.0,79.0,3.4,15.0,442.0,838.54,670.53
2016,2,17,9,45,837.5,82.5,3.5,16.0,489.0,882.38,697.93
2016,2,17,10,0,859.0,86.0,3.6,17.0,536.0,923.81,723.13
2016,2,17,10,15,875.0,88.5,3.5,17.0,577.0,956.05,742.94
2016,2,17,10,30,891.0,91.0,3.4,17.0,618.0,975.19,753.52
2016,2,17,10,45,901.0,93.5,3.3,17.5,652.0,994.88,763.16
2016,2,17,11,0,911.0,96.0,3.2,18.0,686.0,1010.89,770.26
2016,2,17,11,15,919.0,97.5,3.15,18.5,712.5,1019.95,773.14
2016,2,17,11,30,927.0,99.0,3.1,19.0,739.0,1025.08,773.58
2016,2,17,11,45,930.0,101.0,3.05,19.5,756.5,1021.95,768.69
2016,2,17,12,0,933.0,103.0,3.0,20.0,774.0,1014.82,761.41
2016,2,17,12,15,935.5,103.5,3.0,20.0,783.5,1001.57,752.15
2016,2,17,12,30,938.0,104.0,3.0,20.0,793.0,984.43,740.48
2016,2,17,12,45,936.5,104.5,3.05,20.5,793.0,959.86,722.96
2016,2,17,13,0,935.0,105.0,3.1,21.0,793.0,931.73,703.17
2016,2,17,13,15,932.5,104.5,3.1,21.0,784.5,898.28,680.76
2016,2,17,13,30,930.0,104.0,3.1,21.0,776.0,861.63,656.12
2016,2,17,13,45,924.0,103.5,3.1,21.5,758.5,819.28,626.19
2016,2,17,14,0,918.0,103.0,3.1,22.0,741.0,774.34,594.37
2016,2,17,14,15,910.0,102.0,3.1,22.0,715.5,725.19,559.11
2016,2,17,14,30,902.0,101.0,3.1,22.0,690.0,674.09,520.8
2016,2,17,14,45,890.0,99.0,3.1,22.0,656.5,619.61,478.94
2016,2,17,15,0,878.0,97.0,3.1,22.0,623.0,561.71,433.36
2016,2,17,15,15,861.5,94.5,3.05,21.5,582.5,500.51,384.53
2016,2,17,15,30,845.0,92.0,3.0,21.0,542.0,439.42,334.09
2016,2,17,15,45,822.5,88.5,2.95,21.0,496.0,375.69,279.54
2016,2,17,16,0,800.0,85.0,2.9,21.0,450.0,313.41,225.03
2016,2,17,16,15,768.5,80.5,2.55,20.0,399.0,249.92,170.18
2016,2,17,16,30,737.0,76.0,2.2,19.0,348.0,189.63,119.31
2016,2,17,16,45,690.5,70.5,1.9,18.5,294.5,126.79,71.51
2016,2,17,17,0,644.0,65.0,1.6,18.0,241.0,72.81,41.14
2016,2,17,17,15,571.5,56.5,1.65,17.0,187.5,43.41,32.72
2016,2,17,17,30,499.0,48.0,1.7,16.0,134.0,37.98,27.71
2016,2,17,17,45,375.5,35.5,1.75,15.0,87.0,28.64,18.9
2016,2,17,18,0,252.0,23.0,1.8,14.0,40.0,18.94,5.7
2016,2,17,18,15,126.0,11.5,1.85,14.0,20.0,10.46,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,57.0,12.0,3.9,12.5,15.0,39.25,0.0
2016,2,18,7,30,114.0,24.0,4.1,13.0,30.0,115.95,30.85
2016,2,18,7,45,252.0,41.0,4.35,13.5,75.5,236.71,188.36
2016,2,18,8,0,390.0,58.0,4.6,14.0,121.0,357.17,296.15
2016,2,18,8,15,471.0,69.0,4.8,14.5,173.5,444.26,372.24
2016,2,18,8,30,552.0,80.0,5.0,15.0,226.0,538.57,451.26
2016,2,18,8,45,636.5,80.5,5.25,16.0,283.5,628.11,521.6
2016,2,18,9,0,721.0,81.0,5.5,17.0,341.0,720.51,591.26
2016,2,18,9,15,755.0,86.0,5.5,17.5,393.0,778.74,632.73
2016,2,18,9,30,789.0,91.0,5.5,18.0,445.0,830.61,668.41
2016,2,18,9,45,826.0,89.5,5.55,18.5,494.5,881.95,703.16
2016,2,18,10,0,863.0,88.0,5.6,19.0,544.0,931.35,735.87
2016,2,18,10,15,879.0,90.5,5.6,19.5,585.0,963.7,755.53
2016,2,18,10,30,895.0,93.0,5.6,20.0,626.0,982.83,765.72
2016,2,18,10,45,910.0,93.5,5.7,20.5,661.0,1004.96,778.84
2016,2,18,11,0,925.0,94.0,5.8,21.0,696.0,1023.51,789.48
2016,2,18,11,15,932.5,95.0,5.85,21.0,722.5,1031.53,794.1
2016,2,18,11,30,940.0,96.0,5.9,21.0,749.0,1035.59,796.19
2016,2,18,11,45,945.0,97.0,5.95,21.5,767.0,1033.17,792.39
2016,2,18,12,0,950.0,98.0,6.0,22.0,785.0,1026.69,785.99
2016,2,18,12,15,952.0,98.0,6.05,22.0,794.0,1012.19,775.75
2016,2,18,12,30,954.0,98.0,6.1,22.0,803.0,993.75,762.92
2016,2,18,12,45,953.5,98.5,6.15,22.5,803.0,969.75,744.8
2016,2,18,13,0,953.0,99.0,6.2,23.0,803.0,942.06,724.22
2016,2,18,13,15,950.0,98.5,6.2,23.0,794.5,907.66,700.12
2016,2,18,13,30,947.0,98.0,6.2,23.0,786.0,870.03,673.68
2016,2,18,13,45,942.0,97.0,6.2,23.5,768.0,827.29,642.21
2016,2,18,14,0,937.0,96.0,6.2,24.0,750.0,781.85,608.73
2016,2,18,14,15,929.0,94.5,6.15,24.0,724.5,731.37,571.42
2016,2,18,14,30,921.0,93.0,6.1,24.0,699.0,678.91,530.69
2016,2,18,14,45,902.5,94.0,6.05,24.0,663.5,621.06,484.89
2016,2,18,15,0,884.0,95.0,6.0,24.0,628.0,563.44,438.15
2016,2,18,15,15,868.0,92.5,5.85,23.5,587.5,502.1,388.03
2016,2,18,15,30,852.0,90.0,5.7,23.0,547.0,440.8,336.42
2016,2,18,15,45,826.0,88.0,5.55,23.0,500.0,376.76,280.85
2016,2,18,16,0,800.0,86.0,5.4,23.0,453.0,314.56,225.92
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.0,250.86,170.34
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,187.18,116.51
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,127.11,71.3
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,73.24,41.19
2016,2,18,17,15,562.5,58.0,3.65,20.0,188.5,44.51,33.25
2016,2,18,17,30,490.0,50.0,3.5,19.0,135.0,39.59,28.74
2016,2,18,17,45,364.5,37.5,3.4,18.5,88.0,30.32,20.06
2016,2,18,18,0,239.0,25.0,3.3,18.0,41.0,20.71,7.53
2016,2,18,18,15,119.5,12.5,3.5,17.5,20.5,11.37,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,43.04,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,125.14,47.54
2016,2,19,7,45,261.0,39.5,4.8,16.5,76.0,239.29,189.59
2016,2,19,8,0,393.0,55.0,5.0,17.0,121.0,355.33,292.29
2016,2,19,8,15,471.5,66.0,5.1,17.5,172.5,442.5,367.46
2016,2,19,8,30,550.0,77.0,5.2,18.0,224.0,534.78,443.8
2016,2,19,8,45,275.0,86.5,5.3,18.5,160.0,347.1,288.99
2016,2,19,9,0,0.0,96.0,5.4,19.0,96.0,88.82,68.72
2016,2,19,9,15,0.5,122.5,5.35,19.5,122.5,115.98,91.02
2016,2,19,9,30,1.0,149.0,5.3,20.0,149.0,143.15,112.79
2016,2,19,9,45,3.5,163.5,5.25,20.5,165.0,158.86,125.04
2016,2,19,10,0,6.0,178.0,5.2,21.0,181.0,174.73,137.29
2016,2,19,10,15,25.0,215.5,5.1,21.5,230.5,231.2,182.4
2016,2,19,10,30,44.0,253.0,5.0,22.0,280.0,307.42,241.91
2016,2,19,10,45,213.0,266.5,4.95,22.5,405.5,502.34,395.96
2016,2,19,11,0,382.0,280.0,4.9,23.0,531.0,699.38,543.46
2016,2,19,11,15,618.5,202.5,4.8,23.0,626.5,864.61,665.6
2016,2,19,11,30,855.0,125.0,4.7,23.0,722.0,997.93,755.69
2016,2,19,11,45,857.0,128.0,4.6,23.5,739.0,994.86,749.47
2016,2,19,12,0,859.0,131.0,4.5,24.0,756.0,987.96,741.82
2016,2,19,12,15,861.5,131.5,4.45,24.0,765.0,975.0,732.4
2016,2,19,12,30,864.0,132.0,4.4,24.0,774.0,958.32,720.6
2016,2,19,12,45,862.0,132.5,4.35,24.5,773.5,933.96,702.33
2016,2,19,13,0,860.0,133.0,4.3,25.0,773.0,906.25,681.97
2016,2,19,13,15,857.0,132.5,4.2,25.0,764.5,873.47,659.32
2016,2,19,13,30,854.0,132.0,4.1,25.0,756.0,837.72,634.64
2016,2,19,13,45,847.0,131.5,4.1,25.0,738.5,796.14,606.25
2016,2,19,14,0,840.0,131.0,4.1,25.0,721.0,752.27,575.53
2016,2,19,14,15,830.5,129.0,4.05,25.0,695.5,703.19,539.33
2016,2,19,14,30,821.0,127.0,4.0,25.0,670.0,652.56,501.27
2016,2,19,14,45,808.5,124.0,4.0,25.0,637.0,597.95,459.51
2016,2,19,15,0,796.0,121.0,4.0,25.0,604.0,542.64,416.1
2016,2,19,15,15,778.5,118.0,3.9,24.5,564.5,483.38,369.08
2016,2,19,15,30,761.0,115.0,3.8,24.0,525.0,425.19,321.41
2016,2,19,15,45,736.5,110.0,3.75,24.0,480.0,363.4,269.24
2016,2,19,16,0,712.0,105.0,3.7,24.0,435.0,303.51,217.65
2016,2,19,16,15,678.0,99.5,3.3,23.5,385.0,243.17,166.14
2016,2,19,16,30,644.0,94.0,2.9,23.0,335.0,186.5,119.04
2016,2,19,16,45,594.5,86.5,2.55,22.5,283.0,130.48,77.33
2016,2,19,17,0,545.0,79.0,2.2,22.0,231.0,80.72,49.14
2016,2,19,17,15,471.5,68.5,2.1,21.0,180.0,53.06,40.53
2016,2,19,17,30,398.0,58.0,2.0,20.0,129.0,46.4,34.53
2016,2,19,17,45,284.0,42.5,1.95,19.0,84.0,32.95,22.32
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,21.22,8.66
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,12.28,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,48.0,12.0,2.75,16.5,15.5,34.87,0.0
2016,2,20,7,30,96.0,24.0,3.0,17.0,31.0,97.45,44.37
2016,2,20,7,45,202.0,43.0,3.3,17.5,72.5,208.96,164.66
2016,2,20,8,0,308.0,62.0,3.6,18.0,114.0,309.57,252.72
2016,2,20,8,15,383.0,75.0,3.85,18.5,163.5,390.07,321.59
2016,2,20,8,30,458.0,88.0,4.1,19.0,213.0,476.66,392.84
2016,2,20,8,45,510.0,97.5,4.35,19.5,264.0,545.69,447.77
2016,2,20,9,0,562.0,107.0,4.6,20.0,315.0,623.32,506.91
2016,2,20,9,15,281.0,85.0,4.7,20.5,189.0,364.69,299.94
2016,2,20,9,30,0.0,63.0,4.8,21.0,63.0,55.68,40.47
2016,2,20,9,45,0.0,76.5,4.9,21.5,76.5,67.69,50.24
2016,2,20,10,0,0.0,90.0,5.0,22.0,90.0,79.82,59.87
2016,2,20,10,15,0.0,116.5,5.0,22.0,116.5,105.05,80.14
2016,2,20,10,30,0.0,143.0,5.0,22.0,143.0,130.56,100.45
2016,2,20,10,45,6.0,184.5,5.05,22.5,188.5,177.18,137.39
2016,2,20,11,0,12.0,226.0,5.1,23.0,234.0,224.36,174.15
2016,2,20,11,15,13.0,234.0,5.05,23.5,243.5,232.23,179.61
2016,2,20,11,30,14.0,242.0,5.0,24.0,253.0,240.09,185.1
2016,2,20,11,45,12.0,236.0,5.0,24.5,245.5,230.96,177.37
2016,2,20,12,0,10.0,230.0,5.0,25.0,238.0,222.09,169.95
2016,2,20,12,15,10.5,232.5,5.0,25.0,240.5,224.1,171.42
2016,2,20,12,30,11.0,235.0,5.0,25.0,243.0,226.07,172.88
2016,2,20,12,45,16.0,258.0,5.0,25.5,270.5,251.85,192.46
2016,2,20,13,0,21.0,281.0,5.0,26.0,298.0,277.16,211.49
2016,2,20,13,15,18.0,267.0,4.95,26.0,281.0,259.53,197.92
2016,2,20,13,30,15.0,253.0,4.9,26.0,264.0,242.33,184.75
2016,2,20,13,45,27.5,277.0,4.9,26.0,297.0,282.03,215.58
2016,2,20,14,0,40.0,301.0,4.9,26.0,330.0,311.09,238.01
2016,2,20,14,15,111.5,311.5,4.8,26.0,387.0,365.36,280.62
2016,2,20,14,30,183.0,322.0,4.7,26.0,444.0,418.33,321.15
2016,2,20,14,45,108.0,284.5,4.6,26.0,355.5,321.61,247.0
2016,2,20,15,0,33.0,247.0,4.5,26.0,267.0,239.79,183.85
2016,2,20,15,15,32.0,232.0,4.25,25.5,250.5,221.82,170.54
2016,2,20,15,30,31.0,217.0,4.0,25.0,234.0,204.13,157.22
2016,2,20,15,45,194.5,199.5,3.8,25.0,291.5,244.12,185.95
2016,2,20,16,0,358.0,182.0,3.6,25.0,349.0,262.52,194.48
2016,2,20,16,15,328.0,168.5,3.2,24.0,308.5,218.0,158.44
2016,2,20,16,30,298.0,155.0,2.8,23.0,268.0,176.96,126.0
2016,2,20,16,45,285.5,132.5,2.45,22.5,228.0,134.67,93.37
2016,2,20,17,0,273.0,110.0,2.1,22.0,188.0,94.36,66.39
2016,2,20,17,15,229.5,90.0,2.15,21.5,146.0,68.44,53.69
2016,2,20,17,30,186.0,70.0,2.2,21.0,104.0,54.12,41.01
2016,2,20,17,45,126.0,48.5,2.3,21.0,68.0,38.21,26.6
2016,2,20,18,0,66.0,27.0,2.4,21.0,32.0,21.81,9.55
2016,2,20,18,15,33.0,13.5,2.6,21.0,16.0,12.28,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,2.5,2.15,17.0,2.5,2.27,0.0
2016,2,21,7,30,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,2,21,7,45,0.0,12.5,2.7,17.5,12.5,10.98,3.3
2016,2,21,8,0,0.0,20.0,3.0,18.0,20.0,17.58,9.06
2016,2,21,8,15,0.0,28.5,3.15,18.0,28.5,25.09,15.56
2016,2,21,8,30,0.0,37.0,3.3,18.0,37.0,32.6,22.0
2016,2,21,8,45,0.0,45.5,3.45,18.5,45.5,40.13,28.3
2016,2,21,9,0,0.0,54.0,3.6,19.0,54.0,47.67,34.5
2016,2,21,9,15,0.0,58.0,3.6,19.0,58.0,51.23,37.36
2016,2,21,9,30,0.0,62.0,3.6,19.0,62.0,54.79,40.2
2016,2,21,9,45,0.0,58.0,3.6,19.5,58.0,51.26,37.05
2016,2,21,10,0,0.0,54.0,3.6,20.0,54.0,47.73,33.94
2016,2,21,10,15,0.0,101.0,3.5,20.0,101.0,90.11,68.56
2016,2,21,10,30,0.0,148.0,3.4,20.0,148.0,135.43,105.02
2016,2,21,10,45,0.0,141.5,3.35,20.0,141.5,128.55,99.19
2016,2,21,11,0,0.0,135.0,3.3,20.0,135.0,121.97,93.72
2016,2,21,11,15,2.5,163.0,3.15,20.0,165.0,151.09,116.97
2016,2,21,11,30,5.0,191.0,3.0,20.0,195.0,180.34,140.04
2016,2,21,11,45,3.5,177.5,2.85,20.5,180.0,165.25,127.56
2016,2,21,12,0,2.0,164.0,2.7,21.0,165.0,150.55,115.52
2016,2,21,12,15,9.5,216.5,2.45,21.0,223.5,207.51,160.41
2016,2,21,12,30,17.0,269.0,2.2,21.0,282.0,264.68,204.48
2016,2,21,12,45,11.0,228.5,1.95,21.0,237.0,218.8,168.55
2016,2,21,13,0,5.0,188.0,1.7,21.0,192.0,174.42,133.85
2016,2,21,13,15,5.5,191.0,1.5,21.0,195.0,177.13,136.04
2016,2,21,13,30,6.0,194.0,1.3,21.0,198.0,179.75,138.05
2016,2,21,13,45,6.5,199.0,1.15,21.5,203.5,184.13,141.18
2016,2,21,14,0,7.0,204.0,1.0,22.0,209.0,188.36,144.19
2016,2,21,14,15,25.5,245.5,0.95,21.5,263.0,244.08,187.85
2016,2,21,14,30,44.0,287.0,0.9,21.0,317.0,291.41,224.25
2016,2,21,14,45,39.0,268.5,0.9,21.0,294.0,266.71,205.41
2016,2,21,15,0,34.0,250.0,0.9,21.0,271.0,242.84,187.47
2016,2,21,15,15,28.0,229.0,0.85,21.0,245.5,215.07,166.29
2016,2,21,15,30,22.0,208.0,0.8,21.0,220.0,191.42,148.19
2016,2,21,15,45,11.0,142.0,0.75,21.0,148.0,128.56,98.93
2016,2,21,16,0,0.0,76.0,0.7,21.0,76.0,67.24,49.93
2016,2,21,16,15,0.0,67.0,0.65,20.5,67.0,59.22,43.7
2016,2,21,16,30,0.0,58.0,0.6,20.0,58.0,51.22,37.3
2016,2,21,16,45,0.0,48.5,0.55,20.0,48.5,42.79,30.37
2016,2,21,17,0,0.0,39.0,0.5,20.0,39.0,34.37,23.34
2016,2,21,17,15,0.0,29.5,0.5,19.5,29.5,25.97,17.23
2016,2,21,17,30,0.0,20.0,0.5,19.0,20.0,17.58,9.75
2016,2,21,17,45,0.0,12.0,0.55,19.0,12.0,10.53,3.38
2016,2,21,18,0,0.0,4.0,0.6,19.0,4.0,3.5,0.0
2016,2,21,18,15,0.0,2.0,0.65,19.0,2.0,1.82,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
