Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.5,3.1,12.0,0.5,0.45,0.0
2016,2,22,7,30,0.0,1.0,3.2,12.0,1.0,0.87,0.0
2016,2,22,7,45,0.0,2.5,3.35,12.5,2.5,2.19,0.0
2016,2,22,8,0,0.0,4.0,3.5,13.0,4.0,3.51,0.0
2016,2,22,8,15,0.0,6.0,3.45,13.5,6.0,5.26,0.0
2016,2,22,8,30,0.0,8.0,3.4,14.0,8.0,7.02,0.4
2016,2,22,8,45,0.0,10.5,3.35,14.5,10.5,9.23,2.29
2016,2,22,9,0,0.0,13.0,3.3,15.0,13.0,11.43,4.15
2016,2,22,9,15,0.0,37.5,3.1,15.5,37.5,33.07,22.53
2016,2,22,9,30,0.0,62.0,2.9,16.0,62.0,54.79,40.71
2016,2,22,9,45,0.0,81.5,2.75,17.0,81.5,72.14,54.85
2016,2,22,10,0,0.0,101.0,2.6,18.0,101.0,90.29,69.4
2016,2,22,10,15,4.5,152.0,2.4,18.0,155.0,144.37,113.43
2016,2,22,10,30,9.0,203.0,2.2,18.0,209.0,199.99,157.75
2016,2,22,10,45,16.5,230.5,2.05,18.5,241.5,234.53,184.43
2016,2,22,11,0,24.0,258.0,1.9,19.0,274.0,269.06,210.66
2016,2,22,11,15,20.5,257.0,1.75,19.0,271.0,262.87,205.1
2016,2,22,11,30,17.0,256.0,1.6,19.0,268.0,256.91,199.92
2016,2,22,11,45,22.0,275.0,1.45,19.5,291.0,279.64,216.77
2016,2,22,12,0,27.0,294.0,1.3,20.0,314.0,302.07,233.0
2016,2,22,12,15,44.5,321.5,1.1,20.0,355.0,361.82,277.57
2016,2,22,12,30,62.0,349.0,0.9,20.0,396.0,403.77,307.67
2016,2,22,12,45,125.0,364.5,0.75,20.5,459.0,486.59,367.37
2016,2,22,13,0,188.0,380.0,0.6,21.0,522.0,549.95,410.71
2016,2,22,13,15,514.0,259.5,0.55,21.0,642.5,715.55,530.87
2016,2,22,13,30,840.0,139.0,0.5,21.0,763.0,835.78,611.61
2016,2,22,13,45,578.5,235.5,0.45,21.5,661.0,693.53,510.53
2016,2,22,14,0,317.0,332.0,0.4,22.0,559.0,558.83,413.58
2016,2,22,14,15,260.5,329.0,0.45,22.0,511.0,497.81,371.97
2016,2,22,14,30,204.0,326.0,0.5,22.0,463.0,434.88,327.31
2016,2,22,14,45,250.0,302.5,0.6,22.0,462.5,425.33,321.98
2016,2,22,15,0,296.0,279.0,0.7,22.0,462.0,415.18,314.91
2016,2,22,15,15,508.0,205.5,0.8,21.5,495.0,432.63,327.75
2016,2,22,15,30,720.0,132.0,0.9,21.0,528.0,424.15,317.93
2016,2,22,15,45,693.5,127.0,1.05,21.0,482.5,363.64,268.66
2016,2,22,16,0,667.0,122.0,1.2,21.0,437.0,305.36,220.03
2016,2,22,16,15,632.0,115.0,1.2,20.5,388.0,245.91,170.34
2016,2,22,16,30,597.0,108.0,1.2,20.0,339.0,190.41,124.83
2016,2,22,16,45,550.5,99.0,1.3,20.0,287.5,136.23,84.35
2016,2,22,17,0,504.0,90.0,1.4,20.0,236.0,85.88,54.7
2016,2,22,17,15,434.0,77.5,1.45,19.0,185.0,57.85,45.08
2016,2,22,17,30,364.0,65.0,1.5,18.0,134.0,49.38,37.52
2016,2,22,17,45,262.5,48.0,1.6,17.5,89.0,37.04,26.17
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,24.28,12.65
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,14.1,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.0,13.0,5.45,12.0,22.0,73.13,0.0
2016,2,23,7,30,244.0,26.0,5.6,12.0,44.0,197.66,130.73
2016,2,23,7,45,386.0,36.0,5.75,12.5,93.0,312.61,256.8
2016,2,23,8,0,528.0,46.0,5.9,13.0,142.0,436.54,367.08
2016,2,23,8,15,264.0,35.5,6.2,13.0,83.5,257.01,219.35
2016,2,23,8,30,0.0,25.0,6.5,13.0,25.0,22.0,13.32
2016,2,23,8,45,0.0,35.5,6.8,13.5,35.5,31.28,21.29
2016,2,23,9,0,0.0,46.0,7.1,14.0,46.0,40.58,29.14
2016,2,23,9,15,0.0,84.5,7.3,14.0,84.5,75.38,58.62
2016,2,23,9,30,0.0,123.0,7.5,14.0,123.0,113.54,90.59
2016,2,23,9,45,0.0,136.0,7.7,14.0,136.0,125.72,100.49
2016,2,23,10,0,0.0,149.0,7.9,14.0,149.0,137.91,110.34
2016,2,23,10,15,0.0,98.5,8.1,14.0,98.5,87.7,68.18
2016,2,23,10,30,0.0,48.0,8.3,14.0,48.0,42.45,30.12
2016,2,23,10,45,0.0,97.5,8.55,14.0,97.5,86.63,67.0
2016,2,23,11,0,0.0,147.0,8.8,14.0,147.0,133.42,105.66
2016,2,23,11,15,63.0,249.0,8.9,14.0,294.5,312.13,254.24
2016,2,23,11,30,126.0,351.0,9.0,14.0,442.0,503.56,408.34
2016,2,23,11,45,86.0,339.5,9.15,14.0,402.5,429.01,347.26
2016,2,23,12,0,46.0,328.0,9.3,14.0,363.0,373.55,301.3
2016,2,23,12,15,23.0,236.0,9.3,13.5,253.5,251.09,202.33
2016,2,23,12,30,0.0,144.0,9.3,13.0,144.0,129.42,102.07
2016,2,23,12,45,3.5,173.5,9.35,13.0,176.5,159.87,127.34
2016,2,23,13,0,7.0,203.0,9.4,13.0,209.0,190.15,152.32
2016,2,23,13,15,3.5,151.0,9.4,13.0,154.0,138.36,109.65
2016,2,23,13,30,0.0,99.0,9.4,13.0,99.0,87.99,67.89
2016,2,23,13,45,3.5,151.0,9.4,13.0,153.5,137.73,109.3
2016,2,23,14,0,7.0,203.0,9.4,13.0,208.0,187.34,150.36
2016,2,23,14,15,6.0,195.5,9.35,12.5,200.0,179.03,143.9
2016,2,23,14,30,5.0,188.0,9.3,12.0,192.0,170.85,137.57
2016,2,23,14,45,2.5,150.5,9.3,12.0,152.5,135.15,108.08
2016,2,23,15,0,0.0,113.0,9.3,12.0,113.0,100.18,79.0
2016,2,23,15,15,0.0,100.0,9.2,11.5,100.0,88.6,69.59
2016,2,23,15,30,0.0,87.0,9.1,11.0,87.0,77.06,60.14
2016,2,23,15,45,0.0,77.5,9.05,11.0,77.5,68.59,53.1
2016,2,23,16,0,0.0,68.0,9.0,11.0,68.0,60.13,46.04
2016,2,23,16,15,0.0,60.5,8.8,10.5,60.5,53.45,40.54
2016,2,23,16,30,0.0,53.0,8.6,10.0,53.0,46.79,34.99
2016,2,23,16,45,0.0,45.0,8.45,9.5,45.0,39.69,28.98
2016,2,23,17,0,0.0,37.0,8.3,9.0,37.0,32.6,22.88
2016,2,23,17,15,0.0,29.0,8.05,8.5,29.0,25.53,17.66
2016,2,23,17,30,0.0,21.0,7.8,8.0,21.0,18.47,11.11
2016,2,23,17,45,0.0,14.0,7.6,8.0,14.0,12.3,5.29
2016,2,23,18,0,0.0,7.0,7.4,8.0,7.0,6.14,0.0
2016,2,23,18,15,0.0,3.5,7.4,7.5,3.5,3.18,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.5,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,202.0,12.5,5.1,4.5,28.0,113.14,0.0
2016,2,24,7,30,404.0,25.0,5.3,5.0,56.0,279.35,200.8
2016,2,24,7,45,519.0,34.5,5.5,5.5,109.0,384.92,325.12
2016,2,24,8,0,634.0,44.0,5.7,6.0,162.0,498.1,429.02
2016,2,24,8,15,699.5,50.0,5.9,6.5,219.5,581.53,502.41
2016,2,24,8,30,765.0,56.0,6.1,7.0,277.0,668.3,574.54
2016,2,24,8,45,814.5,58.0,6.35,8.0,335.0,740.1,630.7
2016,2,24,9,0,864.0,60.0,6.6,9.0,393.0,804.72,679.1
2016,2,24,9,15,891.0,63.0,6.55,9.5,447.0,859.14,718.17
2016,2,24,9,30,918.0,66.0,6.5,10.0,501.0,912.03,755.05
2016,2,24,9,45,943.5,65.0,6.5,10.5,550.5,956.27,784.82
2016,2,24,10,0,969.0,64.0,6.5,11.0,600.0,998.13,812.38
2016,2,24,10,15,982.5,65.5,6.4,11.5,642.5,1028.96,830.82
2016,2,24,10,30,996.0,67.0,6.3,12.0,685.0,1056.17,846.47
2016,2,24,10,45,1008.0,66.0,6.25,12.5,720.5,1074.88,856.23
2016,2,24,11,0,1020.0,65.0,6.2,13.0,756.0,1089.58,863.2
2016,2,24,11,15,1026.5,66.0,6.15,13.5,783.0,1097.11,865.17
2016,2,24,11,30,1033.0,67.0,6.1,14.0,810.0,1100.24,864.21
2016,2,24,11,45,1029.5,73.5,6.05,14.5,829.0,1095.7,858.03
2016,2,24,12,0,1026.0,80.0,6.0,15.0,848.0,1086.61,848.9
2016,2,24,12,15,1028.0,80.0,5.9,15.0,857.5,1070.91,836.58
2016,2,24,12,30,1030.0,80.0,5.8,15.0,867.0,1050.94,821.46
2016,2,24,12,45,1031.5,79.5,5.75,15.5,867.5,1025.76,801.63
2016,2,24,13,0,1033.0,79.0,5.7,16.0,868.0,996.51,779.1
2016,2,24,13,15,1031.5,78.5,5.6,16.0,859.5,960.74,753.21
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,921.33,724.76
2016,2,24,13,45,1027.0,77.0,5.4,16.0,833.0,876.77,692.54
2016,2,24,14,0,1024.0,76.0,5.3,16.0,815.0,829.05,657.91
2016,2,24,14,15,1017.5,75.0,5.2,16.0,788.5,776.0,619.16
2016,2,24,14,30,1011.0,74.0,5.1,16.0,762.0,720.55,575.46
2016,2,24,14,45,1003.5,72.0,5.05,16.0,727.0,661.37,527.95
2016,2,24,15,0,996.0,70.0,5.0,16.0,692.0,600.45,477.73
2016,2,24,15,15,983.5,68.5,4.85,16.0,650.0,536.16,423.1
2016,2,24,15,30,971.0,67.0,4.7,16.0,608.0,471.22,366.38
2016,2,24,15,45,954.5,64.5,4.6,16.0,560.0,403.56,306.09
2016,2,24,16,0,938.0,62.0,4.5,16.0,512.0,336.34,244.88
2016,2,24,16,15,913.0,59.5,3.95,15.0,458.5,267.88,183.18
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,201.49,125.0
2016,2,24,16,45,852.0,53.0,2.85,13.5,348.0,135.03,73.01
2016,2,24,17,0,816.0,49.0,2.3,13.0,291.0,72.58,37.92
2016,2,24,17,15,757.5,44.5,2.05,12.0,233.0,36.8,27.57
2016,2,24,17,30,699.0,40.0,1.8,11.0,175.0,33.89,24.85
2016,2,24,17,45,592.0,32.0,1.6,10.0,120.5,27.63,18.86
2016,2,24,18,0,485.0,24.0,1.4,9.0,66.0,21.28,11.56
2016,2,24,18,15,242.5,12.0,1.4,8.5,33.0,10.91,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,202.0,12.5,2.7,6.0,29.0,113.39,0.0
2016,2,25,7,30,404.0,25.0,3.0,7.0,58.0,281.99,207.46
2016,2,25,7,45,517.0,34.5,3.3,8.0,111.0,384.65,320.31
2016,2,25,8,0,630.0,44.0,3.6,9.0,164.0,496.5,419.3
2016,2,25,8,15,694.5,50.5,3.6,9.5,221.0,579.65,489.23
2016,2,25,8,30,759.0,57.0,3.6,10.0,278.0,666.18,557.59
2016,2,25,8,45,798.0,61.5,3.6,11.0,334.5,732.81,606.21
2016,2,25,9,0,837.0,66.0,3.6,12.0,391.0,799.56,652.76
2016,2,25,9,15,863.5,69.5,3.6,12.5,444.5,853.86,689.55
2016,2,25,9,30,890.0,73.0,3.6,13.0,498.0,897.69,717.78
2016,2,25,9,45,908.5,75.5,3.6,14.0,546.0,939.31,742.53
2016,2,25,10,0,927.0,78.0,3.6,15.0,594.0,978.23,764.85
2016,2,25,10,15,940.0,80.0,3.55,15.5,636.0,1008.22,781.66
2016,2,25,10,30,953.0,82.0,3.5,16.0,678.0,1034.72,796.0
2016,2,25,10,45,961.5,84.0,3.45,16.5,712.5,1053.08,804.74
2016,2,25,11,0,970.0,86.0,3.4,17.0,747.0,1067.45,810.92
2016,2,25,11,15,976.5,87.5,3.35,17.0,773.5,1075.13,814.27
2016,2,25,11,30,983.0,89.0,3.3,17.0,800.0,1078.6,815.04
2016,2,25,11,45,985.5,90.0,3.25,17.5,817.5,1073.3,808.63
2016,2,25,12,0,988.0,91.0,3.2,18.0,835.0,1063.78,799.7
2016,2,25,12,15,989.5,91.5,3.2,18.0,844.0,1048.54,789.16
2016,2,25,12,30,991.0,92.0,3.2,18.0,853.0,1029.19,776.06
2016,2,25,12,45,989.0,92.5,3.25,18.0,852.5,1002.63,758.64
2016,2,25,13,0,987.0,93.0,3.3,18.0,852.0,972.31,738.72
2016,2,25,13,15,984.0,93.0,3.3,18.0,842.5,936.99,714.98
2016,2,25,13,30,981.0,93.0,3.3,18.0,833.0,898.28,688.86
2016,2,25,13,45,975.0,92.5,3.35,18.0,814.5,853.55,658.67
2016,2,25,14,0,969.0,92.0,3.4,18.0,796.0,806.05,626.25
2016,2,25,14,15,961.0,91.0,3.45,18.0,769.0,754.16,589.75
2016,2,25,14,30,953.0,90.0,3.5,18.0,742.0,700.18,548.98
2016,2,25,14,45,935.5,91.0,3.55,18.0,705.5,640.74,502.9
2016,2,25,15,0,918.0,92.0,3.6,18.0,669.0,580.66,454.94
2016,2,25,15,15,902.5,90.0,3.65,17.5,627.5,518.41,404.59
2016,2,25,15,30,887.0,88.0,3.7,17.0,586.0,454.85,351.35
2016,2,25,15,45,866.0,85.0,3.8,16.5,538.0,389.08,294.67
2016,2,25,16,0,845.0,82.0,3.9,16.0,490.0,324.51,237.43
2016,2,25,16,15,816.0,78.0,3.75,15.5,437.5,258.72,178.85
2016,2,25,16,30,787.0,74.0,3.6,15.0,385.0,195.79,124.23
2016,2,25,16,45,745.5,68.5,3.45,14.5,329.5,133.41,75.91
2016,2,25,17,0,704.0,63.0,3.3,14.0,274.0,76.13,43.43
2016,2,25,17,15,638.0,56.0,3.15,13.0,218.0,42.33,32.4
2016,2,25,17,30,572.0,49.0,3.0,12.0,162.0,38.1,28.51
2016,2,25,17,45,462.0,38.5,2.9,11.0,111.0,30.61,21.41
2016,2,25,18,0,352.0,28.0,2.8,10.0,60.0,22.88,13.03
2016,2,25,18,15,176.0,14.0,2.9,9.5,30.0,12.73,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,167.5,14.0,1.45,3.5,28.5,97.55,0.0
2016,2,26,7,30,335.0,28.0,1.5,4.0,57.0,256.65,195.0
2016,2,26,7,45,450.0,39.0,1.55,5.0,108.5,356.61,298.44
2016,2,26,8,0,565.0,50.0,1.6,6.0,160.0,468.02,395.37
2016,2,26,8,15,632.0,57.5,1.85,7.0,216.0,550.66,464.73
2016,2,26,8,30,699.0,65.0,2.1,8.0,272.0,637.38,532.78
2016,2,26,8,45,742.0,70.0,2.35,9.0,328.0,700.17,579.44
2016,2,26,9,0,785.0,75.0,2.6,10.0,384.0,769.04,629.05
2016,2,26,9,15,814.5,79.0,2.5,10.5,437.0,825.0,666.23
2016,2,26,9,30,844.0,83.0,2.4,11.0,490.0,879.59,701.19
2016,2,26,9,45,863.5,86.5,2.35,11.5,537.5,922.58,727.36
2016,2,26,10,0,883.0,90.0,2.3,12.0,585.0,962.92,751.21
2016,2,26,10,15,898.0,92.5,2.15,12.5,627.0,984.78,760.81
2016,2,26,10,30,913.0,95.0,2.0,13.0,669.0,1013.04,774.68
2016,2,26,10,45,923.0,97.0,1.85,13.5,703.5,1032.25,782.09
2016,2,26,11,0,933.0,99.0,1.7,14.0,738.0,1047.65,786.9
2016,2,26,11,15,940.0,100.5,1.6,14.0,764.5,1055.54,789.03
2016,2,26,11,30,947.0,102.0,1.5,14.0,791.0,1059.36,788.69
2016,2,26,11,45,952.0,102.5,1.4,14.5,809.5,1055.96,782.38
2016,2,26,12,0,957.0,103.0,1.3,15.0,828.0,1048.43,773.67
2016,2,26,12,15,959.0,103.5,1.25,15.0,837.0,1033.91,763.08
2016,2,26,12,30,961.0,104.0,1.2,15.0,846.0,1015.39,750.17
2016,2,26,12,45,962.0,103.5,1.15,15.5,846.0,990.94,732.26
2016,2,26,13,0,963.0,103.0,1.1,16.0,846.0,962.7,712.13
2016,2,26,13,15,960.5,102.5,1.1,16.0,837.0,927.82,689.97
2016,2,26,13,30,958.0,102.0,1.1,16.0,828.0,889.62,665.6
2016,2,26,13,45,954.0,100.5,1.15,16.5,810.5,846.1,637.06
2016,2,26,14,0,950.0,99.0,1.2,17.0,793.0,799.76,606.33
2016,2,26,14,15,942.5,97.5,1.2,17.0,766.5,748.41,571.51
2016,2,26,14,30,935.0,96.0,1.2,17.0,740.0,694.98,532.86
2016,2,26,14,45,925.0,94.0,1.3,17.0,705.5,637.78,491.15
2016,2,26,15,0,915.0,92.0,1.4,17.0,671.0,579.28,446.73
2016,2,26,15,15,900.5,89.5,1.4,17.0,629.5,517.14,397.19
2016,2,26,15,30,886.0,87.0,1.4,17.0,588.0,454.76,345.68
2016,2,26,15,45,865.5,84.0,1.45,17.0,540.0,387.93,289.25
2016,2,26,16,0,845.0,81.0,1.5,17.0,492.0,323.5,233.1
2016,2,26,16,15,816.0,77.5,1.35,16.5,439.5,258.11,175.99
2016,2,26,16,30,787.0,74.0,1.2,16.0,387.0,195.57,122.64
2016,2,26,16,45,745.0,69.0,1.1,15.5,331.5,133.53,75.39
2016,2,26,17,0,703.0,64.0,1.0,15.0,276.0,76.67,43.73
2016,2,26,17,15,638.5,57.0,1.05,14.0,220.0,43.03,32.92
2016,2,26,17,30,574.0,50.0,1.1,13.0,164.0,38.85,29.11
2016,2,26,17,45,463.5,39.5,1.15,12.0,112.5,31.39,22.08
2016,2,26,18,0,353.0,29.0,1.2,11.0,61.0,23.7,13.89
2016,2,26,18,15,176.5,14.5,1.25,10.5,30.5,13.19,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.0,15.0,2.5,7.5,29.0,91.32,0.0
2016,2,27,7,30,306.0,30.0,2.7,8.0,58.0,242.65,186.17
2016,2,27,7,45,412.5,42.5,2.9,9.0,107.5,338.17,281.69
2016,2,27,8,0,519.0,55.0,3.1,10.0,157.0,444.26,374.51
2016,2,27,8,15,586.5,63.0,3.3,11.0,212.5,526.21,443.67
2016,2,27,8,30,654.0,71.0,3.5,12.0,268.0,612.23,511.33
2016,2,27,8,45,694.0,77.5,3.75,13.5,322.0,677.91,559.3
2016,2,27,9,0,734.0,84.0,4.0,15.0,376.0,744.17,605.78
2016,2,27,9,15,764.5,89.0,4.05,15.5,428.0,795.05,640.71
2016,2,27,9,30,795.0,94.0,4.1,16.0,480.0,850.39,678.15
2016,2,27,9,45,814.0,98.5,4.2,16.5,527.0,892.93,705.77
2016,2,27,10,0,833.0,103.0,4.3,17.0,574.0,932.93,731.28
2016,2,27,10,15,848.5,106.0,4.35,17.5,615.0,964.92,750.65
2016,2,27,10,30,864.0,109.0,4.4,18.0,656.0,993.7,767.78
2016,2,27,10,45,873.0,112.0,4.45,18.5,689.5,1012.62,778.08
2016,2,27,11,0,882.0,115.0,4.5,19.0,723.0,1027.78,785.95
2016,2,27,11,15,890.0,116.5,4.5,19.0,749.5,1036.32,790.5
2016,2,27,11,30,898.0,118.0,4.5,19.0,776.0,1030.14,785.21
2016,2,27,11,45,901.0,120.0,4.55,19.5,793.5,1026.52,780.91
2016,2,27,12,0,904.0,122.0,4.6,20.0,811.0,1018.97,774.09
2016,2,27,12,15,906.5,122.5,4.6,20.0,820.0,1005.44,764.44
2016,2,27,12,30,909.0,123.0,4.6,20.0,829.0,988.08,752.34
2016,2,27,12,45,907.0,124.0,4.65,20.5,828.5,963.39,734.28
2016,2,27,13,0,905.0,125.0,4.7,21.0,828.0,935.24,713.95
2016,2,27,13,15,902.5,124.5,4.65,21.0,819.0,901.82,690.66
2016,2,27,13,30,900.0,124.0,4.6,21.0,810.0,865.29,665.21
2016,2,27,13,45,892.5,123.5,4.6,21.0,791.5,827.52,639.14
2016,2,27,14,0,885.0,123.0,4.6,21.0,773.0,780.93,606.59
2016,2,27,14,15,877.0,121.5,4.55,21.0,747.0,730.86,569.24
2016,2,27,14,30,869.0,120.0,4.5,21.0,721.0,678.96,529.54
2016,2,27,14,45,856.0,118.0,4.5,21.0,686.5,622.09,485.38
2016,2,27,15,0,843.0,116.0,4.5,21.0,652.0,564.44,439.42
2016,2,27,15,15,826.5,113.0,4.45,20.5,611.0,503.71,390.44
2016,2,27,15,30,810.0,110.0,4.4,20.0,570.0,443.21,340.03
2016,2,27,15,45,785.0,106.5,4.35,20.0,523.0,379.76,285.39
2016,2,27,16,0,760.0,103.0,4.3,20.0,476.0,315.2,228.95
2016,2,27,16,15,728.5,98.0,3.95,19.5,424.5,252.46,174.27
2016,2,27,16,30,697.0,93.0,3.6,19.0,373.0,193.03,123.87
2016,2,27,16,45,652.0,86.5,3.3,18.5,319.0,134.56,79.55
2016,2,27,17,0,607.0,80.0,3.0,18.0,265.0,81.76,49.75
2016,2,27,17,15,539.5,70.5,2.75,17.0,211.0,53.69,41.88
2016,2,27,17,30,472.0,61.0,2.5,16.0,157.0,47.96,36.73
2016,2,27,17,45,366.0,47.5,2.3,15.0,108.0,38.25,27.76
2016,2,27,18,0,260.0,34.0,2.1,14.0,59.0,26.64,16.27
2016,2,27,18,15,130.0,17.0,2.2,14.0,29.5,13.46,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,105.5,18.0,3.9,11.5,28.0,70.07,0.0
2016,2,28,7,30,211.0,36.0,4.2,12.0,56.0,197.3,151.21
2016,2,28,7,45,325.5,50.5,4.5,13.0,105.0,293.18,242.2
2016,2,28,8,0,440.0,65.0,4.8,14.0,154.0,402.99,337.75
2016,2,28,8,15,220.0,53.0,5.2,14.5,97.5,243.97,206.22
2016,2,28,8,30,0.0,41.0,5.6,15.0,41.0,36.14,25.27
2016,2,28,8,45,0.0,49.0,6.05,16.0,49.0,43.24,31.19
2016,2,28,9,0,0.0,57.0,6.5,17.0,57.0,50.34,36.96
2016,2,28,9,15,0.0,82.0,6.55,17.5,82.0,72.69,55.47
2016,2,28,9,30,0.0,107.0,6.6,18.0,107.0,96.74,75.13
2016,2,28,9,45,0.0,118.0,6.7,19.0,118.0,107.01,83.02
2016,2,28,10,0,0.0,129.0,6.8,20.0,129.0,117.29,90.82
2016,2,28,10,15,72.5,216.5,6.7,20.0,263.0,291.26,233.4
2016,2,28,10,30,145.0,304.0,6.6,20.0,397.0,481.07,382.83
2016,2,28,10,45,108.5,312.0,6.5,20.5,384.0,433.0,342.51
2016,2,28,11,0,72.0,320.0,6.4,21.0,371.0,402.63,316.38
2016,2,28,11,15,91.5,340.0,6.2,21.5,406.5,441.19,345.3
2016,2,28,11,30,111.0,360.0,6.0,22.0,442.0,479.07,373.12
2016,2,28,11,45,123.5,371.5,5.85,22.5,464.5,516.83,400.18
2016,2,28,12,0,136.0,383.0,5.7,23.0,487.0,535.7,413.02
2016,2,28,12,15,158.0,388.5,5.5,23.0,511.0,555.86,427.87
2016,2,28,12,30,180.0,394.0,5.3,23.0,535.0,574.41,441.39
2016,2,28,12,45,167.0,394.0,5.1,23.5,525.0,553.49,424.04
2016,2,28,13,0,154.0,394.0,4.9,24.0,515.0,532.55,406.94
2016,2,28,13,15,216.0,383.0,4.7,24.0,550.5,564.21,431.45
2016,2,28,13,30,278.0,372.0,4.5,24.0,586.0,601.72,459.36
2016,2,28,13,45,256.0,367.0,4.35,24.0,560.5,563.09,430.13
2016,2,28,14,0,234.0,362.0,4.2,24.0,535.0,517.29,396.07
2016,2,28,14,15,535.0,246.0,4.1,24.0,623.0,613.55,472.06
2016,2,28,14,30,836.0,130.0,4.0,24.0,711.0,667.76,513.87
2016,2,28,14,45,816.0,131.0,3.9,24.0,676.0,611.11,469.71
2016,2,28,15,0,796.0,132.0,3.8,24.0,641.0,554.43,425.1
2016,2,28,15,15,778.5,128.5,3.7,24.0,600.5,493.77,376.45
2016,2,28,15,30,761.0,125.0,3.6,24.0,560.0,434.36,327.42
2016,2,28,15,45,738.5,119.5,3.5,24.0,514.0,372.14,275.1
2016,2,28,16,0,716.0,114.0,3.4,24.0,468.0,311.62,223.18
2016,2,28,16,15,683.0,108.5,3.05,23.0,417.0,250.67,171.71
2016,2,28,16,30,650.0,103.0,2.7,22.0,366.0,193.33,124.4
2016,2,28,16,45,607.0,94.5,2.35,21.5,313.0,136.32,81.78
2016,2,28,17,0,564.0,86.0,2.0,21.0,260.0,84.81,52.65
2016,2,28,17,15,495.5,76.0,1.95,20.0,207.0,58.06,45.16
2016,2,28,17,30,427.0,66.0,1.9,19.0,154.0,49.98,38.04
2016,2,28,17,45,325.5,51.0,1.85,18.5,106.0,39.22,28.21
2016,2,28,18,0,224.0,36.0,1.8,18.0,58.0,28.12,17.34
2016,2,28,18,15,112.0,18.0,1.85,17.5,29.0,14.23,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.0,20.5,1.7,14.5,27.0,68.53,0.0
2016,2,29,7,30,126.0,41.0,1.9,15.0,54.0,144.58,110.62
2016,2,29,7,45,226.5,60.5,2.1,16.0,101.0,246.02,199.88
2016,2,29,8,0,327.0,80.0,2.3,17.0,148.0,346.55,284.88
2016,2,29,8,15,163.5,75.0,2.35,17.5,109.0,218.68,180.53
2016,2,29,8,30,0.0,70.0,2.4,18.0,70.0,62.83,47.33
2016,2,29,8,45,0.0,76.0,2.45,18.5,76.0,67.86,51.49
2016,2,29,9,0,0.0,82.0,2.5,19.0,82.0,73.1,55.58
2016,2,29,9,15,0.0,94.0,2.6,19.5,94.0,84.35,64.57
2016,2,29,9,30,0.0,106.0,2.7,20.0,106.0,95.61,73.43
2016,2,29,9,45,1.0,139.0,2.8,20.5,139.5,128.8,99.99
2016,2,29,10,0,2.0,172.0,2.9,21.0,173.0,162.37,126.39
2016,2,29,10,15,6.5,194.0,2.95,21.5,198.0,188.08,146.31
2016,2,29,10,30,11.0,216.0,3.0,22.0,223.0,213.85,166.04
2016,2,29,10,45,24.0,253.5,3.15,22.5,270.0,264.14,204.89
2016,2,29,11,0,37.0,291.0,3.3,23.0,317.0,333.73,257.64
2016,2,29,11,15,59.5,321.5,3.3,23.0,365.0,387.4,298.22
2016,2,29,11,30,82.0,352.0,3.3,23.0,413.0,440.37,337.74
2016,2,29,11,45,118.5,369.5,3.35,23.5,459.5,508.8,387.85
2016,2,29,12,0,155.0,387.0,3.4,24.0,506.0,557.66,422.94
2016,2,29,12,15,207.0,387.0,3.45,24.0,548.5,600.21,454.68
2016,2,29,12,30,259.0,387.0,3.5,24.0,591.0,654.83,494.45
2016,2,29,12,45,276.0,383.5,3.55,24.0,600.5,654.75,494.5
2016,2,29,13,0,293.0,380.0,3.6,24.0,610.0,652.66,493.45
2016,2,29,13,15,329.0,366.0,3.65,24.0,621.5,654.03,495.45
2016,2,29,13,30,365.0,352.0,3.7,24.0,633.0,652.09,494.98
2016,2,29,13,45,270.0,360.5,3.75,24.0,566.0,566.87,431.62
2016,2,29,14,0,175.0,369.0,3.8,24.0,499.0,480.1,366.62
2016,2,29,14,15,173.5,355.5,3.8,24.0,481.0,453.54,347.35
2016,2,29,14,30,172.0,342.0,3.8,24.0,463.0,426.9,327.59
2016,2,29,14,45,436.0,258.5,3.85,24.0,544.5,502.2,386.68
2016,2,29,15,0,700.0,175.0,3.9,24.0,626.0,541.96,415.76
2016,2,29,15,15,680.0,170.0,3.9,24.0,586.0,484.19,369.43
2016,2,29,15,30,660.0,165.0,3.9,24.0,546.0,427.46,323.16
2016,2,29,15,45,630.5,160.0,3.9,24.0,499.5,368.68,274.41
2016,2,29,16,0,601.0,155.0,3.9,24.0,453.0,310.2,225.22
2016,2,29,16,15,565.0,146.5,3.65,23.5,403.5,252.67,177.25
2016,2,29,16,30,529.0,138.0,3.4,23.0,354.0,199.2,133.78
2016,2,29,16,45,482.0,126.0,3.15,22.5,302.0,146.18,94.64
2016,2,29,17,0,435.0,114.0,2.9,22.0,250.0,99.14,67.17
2016,2,29,17,15,368.0,99.0,2.65,21.0,198.5,72.78,57.7
2016,2,29,17,30,301.0,84.0,2.4,20.0,147.0,63.0,49.17
2016,2,29,17,45,218.5,62.5,2.2,19.5,101.0,48.72,36.29
2016,2,29,18,0,136.0,41.0,2.0,19.0,55.0,32.53,21.18
2016,2,29,18,15,68.0,20.5,2.0,18.5,27.5,16.66,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,110.5,20.0,3.5,16.5,31.0,100.82,8.78
2016,3,1,7,30,221.0,40.0,3.7,17.0,62.0,207.5,161.15
2016,3,1,7,45,342.0,52.5,3.95,17.5,112.5,306.03,249.63
2016,3,1,8,0,463.0,65.0,4.2,18.0,163.0,420.86,347.2
2016,3,1,8,15,531.5,74.5,4.4,18.5,217.5,503.7,415.87
2016,3,1,8,30,600.0,84.0,4.6,19.0,272.0,590.65,484.57
2016,3,1,8,45,492.5,116.0,4.8,20.0,289.5,561.01,458.39
2016,3,1,9,0,385.0,148.0,5.0,21.0,307.0,526.79,427.42
2016,3,1,9,15,477.0,147.0,5.1,21.5,368.5,616.96,496.99
2016,3,1,9,30,569.0,146.0,5.2,22.0,430.0,710.96,566.3
2016,3,1,9,45,555.5,166.5,5.3,22.5,465.5,736.15,582.14
2016,3,1,10,0,542.0,187.0,5.4,23.0,501.0,757.88,595.11
2016,3,1,10,15,715.0,143.5,5.5,23.0,588.0,890.87,690.83
2016,3,1,10,30,888.0,100.0,5.6,23.0,675.0,1000.28,766.34
2016,3,1,10,45,905.5,99.5,5.75,23.0,711.0,1023.54,781.38
2016,3,1,11,0,923.0,99.0,5.9,23.0,747.0,1043.2,794.56
2016,3,1,11,15,930.5,100.0,6.0,23.0,773.5,1050.8,799.22
2016,3,1,11,30,938.0,101.0,6.1,23.0,800.0,1054.36,801.34
2016,3,1,11,45,946.5,100.0,6.25,23.0,819.0,1052.55,800.27
2016,3,1,12,0,955.0,99.0,6.4,23.0,838.0,1046.58,796.5
2016,3,1,12,15,957.0,99.0,6.45,23.0,847.0,1031.3,785.77
2016,3,1,12,30,959.0,99.0,6.5,23.0,856.0,1012.02,772.43
2016,3,1,12,45,961.5,98.0,6.55,23.0,856.5,988.19,756.0
2016,3,1,13,0,964.0,97.0,6.6,23.0,857.0,960.5,736.92
2016,3,1,13,15,961.5,96.5,6.55,23.0,848.0,925.31,712.05
2016,3,1,13,30,959.0,96.0,6.5,23.0,839.0,886.79,684.82
2016,3,1,13,45,956.5,94.0,6.5,23.0,821.0,843.6,654.37
2016,3,1,14,0,954.0,92.0,6.5,23.0,803.0,797.48,621.62
2016,3,1,14,15,653.0,203.0,6.45,23.0,682.5,657.06,513.29
2016,3,1,14,30,352.0,314.0,6.4,23.0,562.0,521.34,405.95
2016,3,1,14,45,625.0,205.5,6.35,23.0,620.0,567.69,443.58
2016,3,1,15,0,898.0,97.0,6.3,23.0,678.0,575.24,448.45
2016,3,1,15,15,884.0,94.5,6.2,22.5,637.0,513.9,398.03
2016,3,1,15,30,870.0,92.0,6.1,22.0,596.0,450.94,344.97
2016,3,1,15,45,854.5,87.5,6.05,22.0,549.5,386.35,288.58
2016,3,1,16,0,839.0,83.0,6.0,22.0,503.0,322.38,231.61
2016,3,1,16,15,812.0,79.0,5.7,21.5,450.5,257.11,174.11
2016,3,1,16,30,785.0,75.0,5.4,21.0,398.0,194.48,120.56
2016,3,1,16,45,753.0,69.0,5.1,20.5,343.5,132.55,73.3
2016,3,1,17,0,721.0,63.0,4.8,20.0,289.0,74.49,41.35
2016,3,1,17,15,661.0,56.5,4.35,19.0,233.0,46.17,34.98
2016,3,1,17,30,601.0,50.0,3.9,18.0,177.0,38.43,28.16
2016,3,1,17,45,505.0,40.0,3.45,17.0,124.5,31.44,21.75
2016,3,1,18,0,409.0,30.0,3.0,16.0,72.0,24.21,14.66
2016,3,1,18,15,204.5,15.0,2.9,15.5,36.0,11.98,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,198.0,16.0,2.15,8.5,37.5,143.83,42.41
2016,3,2,7,30,396.0,32.0,2.3,9.0,75.0,297.7,240.28
2016,3,2,7,45,492.5,42.5,2.5,10.0,127.5,390.42,325.76
2016,3,2,8,0,589.0,53.0,2.7,11.0,180.0,492.21,412.95
2016,3,2,8,15,649.5,60.0,3.1,12.0,236.5,571.31,477.78
2016,3,2,8,30,710.0,67.0,3.5,13.0,293.0,648.91,537.72
2016,3,2,8,45,744.0,73.0,3.9,14.0,347.5,712.0,584.18
2016,3,2,9,0,778.0,79.0,4.3,15.0,402.0,774.9,629.2
2016,3,2,9,15,805.0,83.0,4.3,15.5,454.0,828.62,665.58
2016,3,2,9,30,832.0,87.0,4.3,16.0,506.0,880.81,699.99
2016,3,2,9,45,844.5,92.5,4.3,16.5,552.0,919.48,723.98
2016,3,2,10,0,857.0,98.0,4.3,17.0,598.0,955.17,745.71
2016,3,2,10,15,870.5,100.5,4.3,17.5,638.5,984.96,763.08
2016,3,2,10,30,884.0,103.0,4.3,18.0,679.0,1011.39,778.05
2016,3,2,10,45,887.0,108.0,4.35,18.5,711.0,1016.14,778.4
2016,3,2,11,0,890.0,113.0,4.4,19.0,743.0,1027.44,783.6
2016,3,2,11,15,896.5,114.5,4.45,19.5,768.5,1034.33,786.02
2016,3,2,11,30,903.0,116.0,4.5,20.0,794.0,1037.31,785.97
2016,3,2,11,45,900.0,121.0,4.55,20.5,809.0,1030.76,779.65
2016,3,2,12,0,897.0,126.0,4.6,21.0,824.0,1020.27,770.91
2016,3,2,12,15,898.5,126.5,4.6,21.5,832.5,1005.53,759.02
2016,3,2,12,30,900.0,127.0,4.6,22.0,841.0,987.03,744.77
2016,3,2,12,45,888.5,133.0,4.7,22.5,838.0,958.56,724.69
2016,3,2,13,0,877.0,139.0,4.8,23.0,835.0,935.73,708.58
2016,3,2,13,15,873.0,138.5,4.8,23.0,825.0,900.57,684.57
2016,3,2,13,30,869.0,138.0,4.8,23.0,815.0,862.47,658.5
2016,3,2,13,45,854.0,141.5,4.85,23.5,794.5,817.02,626.16
2016,3,2,14,0,839.0,145.0,4.9,24.0,774.0,769.8,591.8
2016,3,2,14,15,829.5,143.0,4.95,24.0,747.5,719.67,554.95
2016,3,2,14,30,820.0,141.0,5.0,24.0,721.0,668.01,516.13
2016,3,2,14,45,815.5,134.5,5.05,24.0,688.0,613.83,474.54
2016,3,2,15,0,811.0,128.0,5.1,24.0,655.0,558.2,430.63
2016,3,2,15,15,793.5,124.5,5.05,24.0,614.0,497.9,381.63
2016,3,2,15,30,776.0,121.0,5.0,24.0,573.0,435.92,330.08
2016,3,2,15,45,743.5,120.0,5.0,24.0,525.0,373.09,276.91
2016,3,2,16,0,711.0,119.0,5.0,24.0,477.0,313.07,225.19
2016,3,2,16,15,679.0,113.5,4.8,23.5,426.0,252.46,173.39
2016,3,2,16,30,647.0,108.0,4.6,23.0,375.0,195.38,125.95
2016,3,2,16,45,597.5,101.0,4.4,22.5,321.5,139.07,84.33
2016,3,2,17,0,548.0,94.0,4.2,22.0,268.0,89.2,56.9
2016,3,2,17,15,482.0,83.0,4.0,21.0,214.5,61.36,47.87
2016,3,2,17,30,416.0,72.0,3.8,20.0,161.0,54.2,41.62
2016,3,2,17,45,314.0,56.5,3.65,19.5,112.5,43.22,31.66
2016,3,2,18,0,212.0,41.0,3.5,19.0,64.0,31.88,20.89
2016,3,2,18,15,106.0,20.5,3.65,19.0,32.0,16.13,0.0
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
