Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,101.83,40.26
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,202.66,159.14
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,316.33,258.78
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,450.93,371.97
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,532.56,439.08
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,618.04,505.64
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,700.84,566.74
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,782.38,624.92
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,837.14,663.4
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,890.45,700.38
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,927.77,725.66
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,971.94,755.78
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,1002.28,775.82
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,1029.2,793.55
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,1049.77,805.31
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,1066.48,814.48
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,1073.65,817.92
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,1076.63,818.68
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,1073.59,815.76
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1066.3,810.09
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,1051.57,798.89
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,1032.69,785.0
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,1007.93,765.91
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,979.16,744.23
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,943.88,719.33
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,905.11,692.01
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,860.85,660.97
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,813.46,627.56
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,762.06,590.85
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,708.31,549.34
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,648.73,502.49
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,588.12,453.7
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,524.94,402.36
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,461.29,348.98
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,395.58,292.46
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,330.46,235.12
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,263.94,176.53
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,195.63,118.45
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,131.0,69.72
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,70.84,37.57
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,42.72,31.9
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,39.25,28.91
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,33.31,23.44
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,25.0,15.51
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,12.33,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,161.17,84.8
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,329.5,265.88
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,426.49,351.56
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,527.48,435.44
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,606.91,497.06
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,689.01,557.56
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,754.02,602.92
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,818.85,646.68
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,872.12,681.39
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,914.56,707.94
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,954.15,731.34
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,990.76,752.41
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,1020.36,769.04
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,1046.43,783.23
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,1063.09,789.69
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,1075.65,793.59
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,963.99,717.21
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,819.64,613.83
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,958.68,711.56
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1065.24,777.35
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,1049.56,765.71
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,1029.85,752.97
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,1003.43,734.6
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,973.3,713.99
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,937.72,691.23
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,898.83,666.22
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,808.99,606.94
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,722.13,544.48
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,720.31,545.76
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,700.49,532.7
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,642.36,489.23
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,583.09,443.75
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,520.84,394.31
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,456.99,342.03
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,358.41,265.44
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,283.75,209.21
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,252.29,175.82
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,197.85,122.38
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,135.58,75.98
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,73.83,41.67
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,47.0,35.81
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,43.05,32.42
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,35.84,25.8
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,28.4,18.56
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,14.01,0.48
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,31.91,14.47
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,70.19,53.34
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,122.35,98.9
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,165.65,136.22
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,206.05,169.95
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,247.28,203.23
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,508.73,415.3
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,769.1,604.49
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,823.11,636.66
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,875.65,669.04
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,917.81,693.69
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,957.35,716.28
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,987.91,734.06
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,1015.13,749.71
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,1023.53,753.24
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,1038.81,761.54
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,1046.07,765.32
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,1049.35,766.71
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,1044.64,763.07
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,1035.92,756.99
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,969.88,714.49
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,879.99,653.21
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,928.17,688.5
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,947.04,700.48
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,912.25,677.61
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,874.33,652.94
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,787.84,593.62
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,695.3,525.87
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,699.35,531.16
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,683.93,521.02
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,623.58,475.31
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,564.11,429.3
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,503.62,381.9
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,441.28,331.56
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,378.23,278.76
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,317.21,226.56
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,254.91,174.03
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,196.12,125.68
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,138.76,83.42
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,87.54,55.67
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,62.46,49.03
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,54.11,41.78
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,43.53,32.26
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,32.6,22.01
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,16.47,2.65
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,111.93,69.98
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,215.2,173.28
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,294.91,244.15
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,381.85,318.52
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,456.98,381.01
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,536.41,444.75
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,450.94,372.99
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,351.03,288.0
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,382.98,312.07
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,413.63,334.36
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,254.77,205.27
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,110.97,85.61
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,118.84,91.88
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,126.71,98.03
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,115.57,88.65
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,104.71,79.58
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,108.39,82.27
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,112.05,84.94
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,73.28,53.62
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,35.47,23.06
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,35.92,23.41
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,36.37,23.77
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,124.54,94.4
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,214.51,165.02
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,211.32,162.46
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,208.11,160.02
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,189.24,144.98
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,170.77,130.3
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,116.0,87.21
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,62.07,44.32
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,146.87,112.14
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,229.16,176.98
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,196.39,151.71
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,164.92,127.4
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,259.8,197.18
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,310.95,225.09
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,230.58,164.51
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,179.98,131.81
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,145.31,105.56
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,111.4,82.88
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,87.29,70.16
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,70.2,55.32
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,52.87,39.93
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,35.07,23.82
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,18.18,4.41
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.75,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.5,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,6.14,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,8.78,1.78
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,11.86,4.4
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,14.95,6.98
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,51.67,37.71
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,90.55,69.71
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,154.06,122.05
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,219.67,175.21
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,208.03,164.61
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,196.73,154.44
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,192.44,150.55
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,188.46,146.95
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,164.57,127.51
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,141.48,108.76
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,189.88,147.34
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,238.63,185.7
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,274.06,212.93
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,309.18,239.61
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,261.41,202.23
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,215.11,165.89
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,333.61,258.87
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,440.29,340.63
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,281.29,218.09
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,126.85,96.09
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,211.19,163.27
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,300.97,233.49
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,166.08,127.87
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,41.64,28.16
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,66.5,48.38
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,91.34,68.55
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,50.45,35.55
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,9.71,2.31
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,21.62,12.15
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,33.55,22.03
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,65.02,48.13
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,94.89,73.02
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,81.02,61.91
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,67.28,50.76
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,54.12,41.89
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,40.59,29.99
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,28.64,19.26
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,16.71,8.5
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,8.34,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,3.07,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,6.14,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,10.1,2.78
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,14.06,6.17
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,18.03,9.54
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,22.01,12.87
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,224.16,184.11
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,453.27,367.87
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,276.93,223.92
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,94.19,71.45
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,103.98,79.1
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,113.77,86.56
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,307.02,241.67
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,517.79,402.03
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,534.25,411.4
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,549.61,420.54
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,659.98,502.34
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,750.58,567.55
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,740.41,557.89
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,728.62,547.86
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,871.94,654.42
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,970.81,720.84
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,945.29,701.69
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,925.14,687.21
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,891.23,663.5
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,854.32,637.86
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,810.96,608.12
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,765.31,576.52
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,716.07,540.82
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,665.16,503.2
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,606.6,459.19
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,548.22,414.33
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,489.26,368.01
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,430.87,320.77
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,369.92,270.55
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,310.9,220.83
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,251.31,171.03
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,195.32,125.53
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,140.07,85.24
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,90.47,58.54
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,65.22,50.78
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,58.25,44.85
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,47.49,35.33
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,36.35,25.08
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,18.38,6.11
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.32
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,15.82,7.63
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,22.0,12.92
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,28.62,18.55
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,35.26,24.11
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,29.97,19.54
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,24.68,15.0
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,26.9,16.78
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,29.13,18.55
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,29.59,18.81
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,30.05,19.08
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,34.05,22.3
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,38.06,25.51
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,45.18,31.17
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,52.31,36.8
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,71.91,52.61
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,91.8,68.59
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,100.05,75.1
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,108.28,81.6
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,201.51,155.51
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,295.94,228.64
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,306.23,236.38
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,316.15,244.11
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,227.09,175.23
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,141.15,107.69
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,149.32,114.37
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,157.31,120.82
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,114.3,86.71
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,71.88,52.76
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,85.2,63.64
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,98.4,74.41
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,106.61,81.2
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,114.64,87.89
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,65.95,48.58
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,16.75,8.24
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,14.1,6.1
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,11.44,3.94
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,10.12,2.87
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,8.79,1.79
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,7.03,0.57
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,5.26,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.51,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.75,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.94,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,7.02,0.26
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,10.98,3.75
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,14.94,7.21
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,19.35,11.0
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,23.77,14.73
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,25.55,16.15
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,27.33,17.54
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,24.25,14.86
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,21.17,12.2
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,68.18,51.34
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,117.54,91.66
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,275.0,220.46
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,429.85,342.69
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,345.46,274.75
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,248.19,196.17
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,129.83,100.96
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.44
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,138.88,108.05
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,263.62,207.2
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,190.57,148.81
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,120.05,92.03
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,103.57,78.77
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,87.25,65.59
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,88.57,66.69
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,89.88,67.78
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,152.21,118.31
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,214.05,167.87
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,295.58,233.2
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,366.82,289.29
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,326.76,257.82
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,288.84,228.11
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,215.76,170.55
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,146.91,115.62
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,123.0,96.44
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,99.38,77.29
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,71.69,54.65
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,43.25,31.02
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,37.04,25.88
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,30.84,20.68
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,25.09,16.78
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,19.35,11.64
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,13.62,6.41
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,7.9,1.18
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.51,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,12.75,4.43
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,22.01,12.89
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,33.95,23.33
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,45.91,33.66
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,58.7,44.57
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,71.89,55.64
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,70.59,54.26
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,69.9,53.38
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,38.85,27.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.93,1.04
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,96.16,74.66
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,192.9,152.75
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,116.37,90.19
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,46.05,32.38
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,127.99,99.05
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,214.17,167.22
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,151.74,117.27
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,91.81,69.04
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,59.94,43.18
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,28.38,17.49
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,27.94,17.14
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,27.5,16.77
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,209.39,162.71
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,393.65,303.54
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,440.72,338.92
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,493.54,378.41
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,486.25,372.28
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,477.52,365.36
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,477.25,366.74
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,473.14,364.91
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,311.07,241.76
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,158.78,122.56
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,227.12,177.12
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,285.2,221.73
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,305.13,232.85
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,296.69,217.69
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,218.5,160.14
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,171.01,130.62
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,141.59,107.91
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,113.79,87.72
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,92.57,75.45
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,74.5,59.77
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,56.3,43.6
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,37.69,26.76
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,21.53,10.06
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,4.55,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,5.0,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,9.68,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,41.2,27.49
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,71.21,54.52
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,111.49,89.6
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,152.5,124.69
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,189.13,155.24
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,226.47,185.61
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,249.91,203.57
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,272.67,220.63
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,268.63,215.54
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,263.58,209.72
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,434.07,345.15
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,610.85,477.58
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,655.98,508.04
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,700.4,538.33
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,610.5,468.6
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,536.38,410.17
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,547.69,417.95
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,558.11,424.54
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,698.29,527.28
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,831.69,619.68
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,932.61,691.29
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,1000.6,734.48
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,974.15,715.69
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,944.22,695.69
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,909.35,673.23
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,871.32,648.59
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,827.88,620.57
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,781.85,590.46
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,731.6,555.21
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,679.39,516.78
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,623.52,474.96
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,566.45,430.93
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,505.08,382.99
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,443.72,333.2
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,380.19,279.45
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,317.32,224.89
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,253.31,169.72
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,191.91,118.36
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,131.17,73.26
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,69.71,40.2
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,47.39,36.1
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,43.91,33.13
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,37.26,27.07
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,30.37,20.53
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,19.4,8.86
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,36.72,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,101.99,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,222.01,173.78
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,342.21,281.64
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,441.07,367.23
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,548.77,456.24
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,625.36,514.63
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,700.28,568.94
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,770.18,616.16
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,840.47,661.82
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,892.11,695.54
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,932.6,720.89
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,972.93,745.34
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,1010.4,767.54
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,1037.8,785.44
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,1061.53,801.02
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,1077.38,809.78
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,1089.14,815.96
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,1093.56,818.59
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,1093.75,818.59
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,1086.68,812.62
