Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,1075.38,803.97
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,1057.91,792.17
2016,3,13,12,30,978.0,101.0,6.0,25.0,919.0,1036.4,777.73
2016,3,13,12,45,975.0,102.0,6.05,25.5,917.0,1008.23,757.29
2016,3,13,13,0,972.0,103.0,6.1,26.0,915.0,976.39,734.43
2016,3,13,13,15,968.5,102.5,6.05,26.0,903.5,939.1,708.75
2016,3,13,13,30,965.0,102.0,6.0,26.0,892.0,898.55,680.77
2016,3,13,13,45,956.5,102.5,6.0,26.0,871.5,852.02,648.71
2016,3,13,14,0,948.0,103.0,6.0,26.0,851.0,803.0,614.68
2016,3,13,14,15,940.5,102.0,5.85,26.0,823.0,751.02,576.91
2016,3,13,14,30,933.0,101.0,5.7,26.0,795.0,697.01,535.48
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.0,638.27,489.65
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,578.53,441.98
2016,3,13,15,15,894.0,96.5,5.05,25.5,680.5,516.03,391.36
2016,3,13,15,30,880.0,94.0,4.7,25.0,638.0,453.31,339.13
2016,3,13,15,45,859.5,91.5,4.4,25.0,589.0,385.63,281.37
2016,3,13,16,0,839.0,89.0,4.1,25.0,540.0,321.23,225.32
2016,3,13,16,15,813.0,85.5,3.6,24.5,486.5,256.26,169.37
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,193.87,117.49
2016,3,13,16,45,748.0,77.5,2.7,23.5,376.5,132.27,72.74
2016,3,13,17,0,709.0,73.0,2.3,23.0,320.0,70.76,40.74
2016,3,13,17,15,652.0,66.0,2.15,22.0,262.5,48.5,36.59
2016,3,13,17,30,595.0,59.0,2.0,21.0,205.0,44.65,33.34
2016,3,13,17,45,502.0,49.5,1.9,20.0,150.5,38.44,27.79
2016,3,13,18,0,409.0,40.0,1.8,19.0,96.0,32.05,21.79
2016,3,13,18,15,245.5,25.5,1.75,18.5,54.5,20.67,10.01
2016,3,13,18,30,82.0,11.0,1.7,18.0,13.0,10.01,0.0
2016,3,13,18,45,41.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,107.5,9.0,3.2,13.0,14.0,53.79,0.0
2016,3,14,7,0,215.0,18.0,3.4,14.0,28.0,144.69,26.82
2016,3,14,7,15,365.0,30.0,3.5,15.0,76.5,262.41,206.2
2016,3,14,7,30,515.0,42.0,3.6,16.0,125.0,384.65,314.31
2016,3,14,7,45,595.5,50.0,3.75,17.0,182.5,472.45,389.42
2016,3,14,8,0,676.0,58.0,3.9,18.0,240.0,562.32,462.36
2016,3,14,8,15,725.5,63.5,3.75,18.5,299.0,636.98,518.47
2016,3,14,8,30,775.0,69.0,3.6,19.0,358.0,713.52,573.32
2016,3,14,8,45,807.5,73.5,3.45,20.0,415.0,776.19,614.46
2016,3,14,9,0,840.0,78.0,3.3,21.0,472.0,838.35,653.52
2016,3,14,9,15,863.5,81.5,3.35,22.0,525.5,890.25,685.13
2016,3,14,9,30,887.0,85.0,3.4,23.0,579.0,931.02,708.36
2016,3,14,9,45,902.5,88.0,3.45,24.0,627.0,970.06,730.07
2016,3,14,10,0,918.0,91.0,3.5,25.0,675.0,1006.11,749.44
2016,3,14,10,15,930.5,93.0,3.75,25.5,716.5,1034.73,766.65
2016,3,14,10,30,943.0,95.0,4.0,26.0,758.0,1059.75,781.53
2016,3,14,10,45,951.0,97.0,4.3,27.0,792.5,1076.43,789.75
2016,3,14,11,0,959.0,99.0,4.6,28.0,827.0,1089.06,795.38
2016,3,14,11,15,965.5,100.5,4.6,28.0,853.0,1095.43,798.36
2016,3,14,11,30,972.0,102.0,4.6,28.0,879.0,1097.56,798.8
2016,3,14,11,45,975.5,103.0,4.6,28.5,896.5,1091.84,792.77
2016,3,14,12,0,979.0,104.0,4.6,29.0,914.0,1081.86,784.23
2016,3,14,12,15,980.5,104.0,4.6,29.0,922.0,1064.65,772.77
2016,3,14,12,30,982.0,104.0,4.6,29.0,930.0,1043.35,758.81
2016,3,14,12,45,981.0,104.5,4.65,29.5,928.5,1016.27,739.91
2016,3,14,13,0,980.0,105.0,4.7,30.0,927.0,985.4,718.83
2016,3,14,13,15,977.0,104.5,4.7,30.0,916.0,948.17,694.61
2016,3,14,13,30,974.0,104.0,4.7,30.0,905.0,907.63,668.11
2016,3,14,13,45,968.0,103.5,4.7,30.0,885.0,861.6,637.76
2016,3,14,14,0,962.0,103.0,4.7,30.0,865.0,812.88,605.32
2016,3,14,14,15,954.5,102.0,4.55,29.5,836.5,760.19,569.55
2016,3,14,14,30,947.0,101.0,4.4,29.0,808.0,705.43,530.09
2016,3,14,14,45,930.5,101.5,4.3,29.0,770.5,644.94,484.52
2016,3,14,15,0,914.0,102.0,4.2,29.0,733.0,583.82,437.27
2016,3,14,15,15,899.5,99.5,3.95,28.5,689.5,520.66,387.71
2016,3,14,15,30,885.0,97.0,3.7,28.0,646.0,457.33,336.41
2016,3,14,15,45,864.0,94.5,3.5,28.0,596.5,389.15,279.55
2016,3,14,16,0,843.0,92.0,3.3,28.0,547.0,324.26,224.16
2016,3,14,16,15,816.5,88.0,3.05,27.0,493.0,258.46,168.9
2016,3,14,16,30,790.0,84.0,2.8,26.0,439.0,195.31,117.42
2016,3,14,16,45,752.0,79.0,2.6,25.5,382.0,133.18,72.78
2016,3,14,17,0,714.0,74.0,2.4,25.0,325.0,70.95,40.77
2016,3,14,17,15,657.5,67.5,2.35,24.0,267.0,49.61,37.22
2016,3,14,17,30,601.0,61.0,2.3,23.0,209.0,46.23,34.41
2016,3,14,17,45,510.5,51.0,2.25,22.0,154.0,39.66,28.6
2016,3,14,18,0,420.0,41.0,2.2,21.0,99.0,32.87,22.32
2016,3,14,18,15,260.0,26.5,2.25,20.5,56.5,21.53,10.82
2016,3,14,18,30,100.0,12.0,2.3,20.0,14.0,10.91,0.0
2016,3,14,18,45,50.0,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.0,10.0,3.75,15.5,14.0,40.99,0.0
2016,3,15,7,0,150.0,20.0,3.9,16.0,28.0,115.14,38.96
2016,3,15,7,15,286.5,35.5,3.9,16.5,74.5,226.8,178.2
2016,3,15,7,30,423.0,51.0,3.9,17.0,121.0,341.17,278.67
2016,3,15,7,45,519.5,59.0,3.95,18.0,178.0,435.5,358.67
2016,3,15,8,0,616.0,67.0,4.0,19.0,235.0,537.72,441.29
2016,3,15,8,15,510.5,97.5,3.9,20.0,258.0,518.83,423.75
2016,3,15,8,30,405.0,128.0,3.8,21.0,281.0,494.65,401.0
2016,3,15,8,45,603.0,107.0,3.75,22.0,373.0,654.63,522.55
2016,3,15,9,0,801.0,86.0,3.7,23.0,465.0,815.61,635.04
2016,3,15,9,15,825.0,90.0,3.7,23.5,518.0,867.32,667.08
2016,3,15,9,30,849.0,94.0,3.7,24.0,571.0,917.16,697.89
2016,3,15,9,45,868.5,96.0,3.7,25.0,619.0,958.07,720.65
2016,3,15,10,0,888.0,98.0,3.7,26.0,667.0,986.18,734.47
2016,3,15,10,15,900.5,100.5,3.75,26.5,708.0,1014.73,750.36
2016,3,15,10,30,913.0,103.0,3.8,27.0,749.0,1039.77,763.89
2016,3,15,10,45,922.5,104.5,3.9,28.0,782.5,1056.94,771.15
2016,3,15,11,0,932.0,106.0,4.0,29.0,816.0,1070.2,776.0
2016,3,15,11,15,938.0,107.0,4.05,29.0,841.5,1075.33,778.51
2016,3,15,11,30,944.0,108.0,4.1,29.0,867.0,1076.34,778.6
2016,3,15,11,45,939.5,113.5,4.2,29.0,882.0,1067.58,772.92
2016,3,15,12,0,935.0,119.0,4.3,29.0,897.0,1054.71,764.78
2016,3,15,12,15,936.0,119.5,4.35,29.0,904.5,1038.0,753.96
2016,3,15,12,30,937.0,120.0,4.4,29.0,912.0,1017.39,740.71
2016,3,15,12,45,937.5,119.0,4.5,29.5,910.5,990.99,722.55
2016,3,15,13,0,938.0,118.0,4.6,30.0,909.0,960.95,702.06
2016,3,15,13,15,935.0,117.5,4.55,29.5,898.0,924.87,679.61
2016,3,15,13,30,932.0,117.0,4.5,29.0,887.0,885.62,654.9
2016,3,15,13,45,929.0,115.0,4.5,29.0,868.0,841.95,625.92
2016,3,15,14,0,926.0,113.0,4.5,29.0,849.0,795.51,594.83
2016,3,15,14,15,918.5,111.5,4.4,29.0,821.5,743.86,558.36
2016,3,15,14,30,911.0,110.0,4.3,29.0,794.0,690.25,518.75
2016,3,15,14,45,745.0,168.0,4.2,29.0,710.5,597.08,448.41
2016,3,15,15,0,579.0,226.0,4.1,29.0,627.0,512.8,384.22
2016,3,15,15,15,601.5,201.5,3.85,28.5,596.5,466.3,348.35
2016,3,15,15,30,624.0,177.0,3.6,28.0,566.0,414.39,306.88
2016,3,15,15,45,619.0,162.0,3.35,28.0,523.0,357.53,259.98
2016,3,15,16,0,614.0,147.0,3.1,28.0,480.0,300.69,212.23
2016,3,15,16,15,681.0,113.5,2.8,27.0,449.0,244.79,163.05
2016,3,15,16,30,748.0,80.0,2.5,26.0,418.0,184.44,110.53
2016,3,15,16,45,690.0,83.0,2.25,25.5,363.5,125.37,68.98
2016,3,15,17,0,632.0,86.0,2.0,25.0,309.0,77.27,47.54
2016,3,15,17,15,578.0,77.5,2.0,23.5,254.0,57.06,43.71
2016,3,15,17,30,524.0,69.0,2.0,22.0,199.0,52.49,39.98
2016,3,15,17,45,440.0,56.5,2.0,21.0,146.5,44.1,32.58
2016,3,15,18,0,356.0,44.0,2.0,20.0,94.0,35.34,24.56
2016,3,15,18,15,178.0,29.0,2.15,19.5,54.0,22.64,11.99
2016,3,15,18,30,0.0,14.0,2.3,19.0,14.0,12.73,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.0,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,62.0,11.0,1.85,12.5,14.5,36.45,0.0
2016,3,16,7,0,124.0,22.0,2.0,13.0,29.0,107.0,49.05
2016,3,16,7,15,229.0,39.5,2.15,13.5,71.0,199.21,158.27
2016,3,16,7,30,334.0,57.0,2.3,14.0,113.0,293.83,242.0
2016,3,16,7,45,393.0,72.5,2.45,15.0,163.0,366.75,304.47
2016,3,16,8,0,452.0,88.0,2.6,16.0,213.0,444.79,368.33
2016,3,16,8,15,511.0,94.0,2.9,16.5,265.0,521.17,429.45
2016,3,16,8,30,570.0,100.0,3.2,17.0,317.0,597.05,488.0
2016,3,16,8,45,536.0,127.0,3.55,18.0,355.5,616.15,499.75
2016,3,16,9,0,502.0,154.0,3.9,19.0,394.0,637.66,512.56
2016,3,16,9,15,661.0,128.5,4.1,19.5,480.5,773.09,612.08
2016,3,16,9,30,820.0,103.0,4.3,20.0,567.0,901.97,701.69
2016,3,16,9,45,841.0,104.5,4.55,21.0,614.5,942.99,726.49
2016,3,16,10,0,862.0,106.0,4.8,22.0,662.0,981.36,750.06
2016,3,16,10,15,875.0,108.5,4.7,22.0,702.5,1010.08,766.94
2016,3,16,10,30,888.0,111.0,4.6,22.0,743.0,1024.53,774.09
2016,3,16,10,45,897.5,112.5,4.5,22.5,776.0,1041.31,781.41
2016,3,16,11,0,907.0,114.0,4.4,23.0,809.0,1054.28,786.6
2016,3,16,11,15,912.5,115.5,4.2,23.0,834.0,1059.27,787.49
2016,3,16,11,30,918.0,117.0,4.0,23.0,859.0,1060.23,785.86
2016,3,16,11,45,919.0,119.0,3.8,23.5,874.0,1053.17,777.55
2016,3,16,12,0,920.0,121.0,3.6,24.0,889.0,1042.1,766.83
2016,3,16,12,15,921.0,121.5,3.4,24.0,896.5,1025.54,754.17
2016,3,16,12,30,922.0,122.0,3.2,24.0,904.0,1005.14,739.15
2016,3,16,12,45,917.5,124.0,3.05,24.5,901.0,977.44,718.46
2016,3,16,13,0,913.0,126.0,2.9,25.0,898.0,946.36,695.75
2016,3,16,13,15,909.5,125.5,2.75,25.0,887.5,910.51,671.35
2016,3,16,13,30,906.0,125.0,2.6,25.0,877.0,871.63,644.95
2016,3,16,13,45,896.5,126.0,2.5,25.5,856.5,826.63,613.56
2016,3,16,14,0,887.0,127.0,2.4,26.0,836.0,779.43,580.65
2016,3,16,14,15,878.5,125.5,2.3,26.0,808.5,728.69,544.64
2016,3,16,14,30,870.0,124.0,2.2,26.0,781.0,678.32,507.7
2016,3,16,14,45,834.5,133.5,2.15,26.0,740.5,617.75,462.7
2016,3,16,15,0,799.0,143.0,2.1,26.0,700.0,558.56,417.64
2016,3,16,15,15,782.0,139.5,2.0,25.5,658.0,496.52,370.05
2016,3,16,15,30,765.0,136.0,1.9,25.0,616.0,436.28,322.2
2016,3,16,15,45,731.0,136.0,1.85,25.0,566.0,373.86,271.08
2016,3,16,16,0,697.0,136.0,1.8,25.0,516.0,314.54,221.57
2016,3,16,16,15,665.5,130.0,1.65,24.5,464.0,254.25,171.62
2016,3,16,16,30,634.0,124.0,1.5,24.0,412.0,197.56,126.11
2016,3,16,16,45,573.0,120.0,1.35,24.0,355.5,143.69,88.56
2016,3,16,17,0,512.0,116.0,1.2,24.0,299.0,95.29,64.47
2016,3,16,17,15,452.5,103.5,1.1,23.0,244.5,74.96,59.1
2016,3,16,17,30,393.0,91.0,1.0,22.0,190.0,67.27,52.68
2016,3,16,17,45,295.0,74.5,0.95,21.5,138.0,56.07,42.81
2016,3,16,18,0,197.0,58.0,0.9,21.0,86.0,45.33,32.98
2016,3,16,18,15,110.0,34.5,0.95,20.5,48.5,27.58,16.03
2016,3,16,18,30,23.0,11.0,1.0,20.0,11.0,10.01,0.0
2016,3,16,18,45,11.5,5.5,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,32.08,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,89.37,46.66
2016,3,17,7,15,209.0,43.0,1.4,18.5,74.5,193.24,150.88
2016,3,17,7,30,319.0,62.0,1.4,19.0,118.0,291.71,234.91
2016,3,17,7,45,159.5,41.0,1.45,19.5,69.0,170.79,138.87
2016,3,17,8,0,0.0,20.0,1.5,20.0,20.0,17.59,9.15
2016,3,17,8,15,0.0,58.0,1.45,20.0,58.0,51.22,37.41
2016,3,17,8,30,0.0,96.0,1.4,20.0,96.0,87.58,67.4
2016,3,17,8,45,0.0,90.5,1.35,20.5,90.5,81.05,61.62
2016,3,17,9,0,0.0,85.0,1.3,21.0,85.0,75.29,56.56
2016,3,17,9,15,0.0,123.0,1.3,21.5,123.0,111.79,85.79
2016,3,17,9,30,0.0,161.0,1.3,22.0,161.0,148.98,114.86
2016,3,17,9,45,2.5,174.5,1.3,22.5,176.0,163.89,126.01
2016,3,17,10,0,5.0,188.0,1.3,23.0,191.0,178.9,137.18
2016,3,17,10,15,26.5,250.0,1.3,23.0,269.0,278.29,213.83
2016,3,17,10,30,48.0,312.0,1.3,23.0,347.0,366.73,279.5
2016,3,17,10,45,54.0,332.0,1.35,23.5,373.0,392.28,296.89
2016,3,17,11,0,60.0,352.0,1.4,24.0,399.0,417.44,314.2
2016,3,17,11,15,74.0,373.5,1.4,24.0,432.5,451.82,338.72
2016,3,17,11,30,88.0,395.0,1.4,24.0,466.0,485.47,362.41
2016,3,17,11,45,159.0,409.5,1.45,24.5,541.5,584.05,432.47
2016,3,17,12,0,230.0,424.0,1.5,25.0,617.0,662.52,486.39
2016,3,17,12,15,138.5,403.0,1.55,25.0,520.0,543.42,401.46
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,414.08,307.99
2016,3,17,12,45,127.5,408.0,1.65,25.0,517.0,522.5,388.36
2016,3,17,13,0,208.0,434.0,1.7,25.0,611.0,611.07,451.34
2016,3,17,13,15,234.0,424.5,1.7,25.0,621.5,611.64,451.7
2016,3,17,13,30,260.0,415.0,1.7,25.0,632.0,618.34,456.81
2016,3,17,13,45,539.5,285.0,1.7,25.0,721.5,704.52,522.55
2016,3,17,14,0,819.0,155.0,1.7,25.0,811.0,759.8,564.36
2016,3,17,14,15,446.0,254.5,1.65,25.0,610.5,552.13,413.67
2016,3,17,14,30,73.0,354.0,1.6,25.0,410.0,363.25,272.47
2016,3,17,14,45,219.5,329.5,1.55,25.0,486.0,422.59,318.49
2016,3,17,15,0,366.0,305.0,1.5,25.0,562.0,463.97,347.96
2016,3,17,15,15,359.5,286.5,1.5,24.5,526.5,418.93,314.23
2016,3,17,15,30,353.0,268.0,1.5,24.0,491.0,374.36,280.46
2016,3,17,15,45,318.0,252.5,1.5,24.0,441.5,322.76,240.51
2016,3,17,16,0,283.0,237.0,1.5,24.0,392.0,275.25,203.44
2016,3,17,16,15,254.5,215.5,1.5,24.0,345.0,228.99,167.27
2016,3,17,16,30,226.0,194.0,1.5,24.0,298.0,189.6,137.1
2016,3,17,16,45,210.0,172.0,1.5,24.0,259.0,152.49,109.79
2016,3,17,17,0,194.0,150.0,1.5,24.0,220.0,117.69,87.62
2016,3,17,17,15,320.5,115.0,1.35,23.0,207.0,85.87,68.39
2016,3,17,17,30,447.0,80.0,1.2,22.0,194.0,59.31,45.85
2016,3,17,17,45,362.0,66.0,1.1,21.5,143.0,49.8,37.46
2016,3,17,18,0,277.0,52.0,1.0,21.0,92.0,39.95,28.46
2016,3,17,18,15,138.5,33.5,1.05,20.5,53.5,26.08,15.07
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.5,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,32.0,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,91.88,53.39
2016,3,18,7,15,195.5,47.0,1.0,19.0,77.0,191.3,149.29
2016,3,18,7,30,299.0,67.0,1.1,19.0,121.0,286.37,230.28
2016,3,18,7,45,380.5,80.5,1.25,19.5,174.0,369.35,299.07
2016,3,18,8,0,462.0,94.0,1.4,20.0,227.0,459.9,371.11
2016,3,18,8,15,231.0,98.5,1.45,20.0,165.0,296.62,241.19
2016,3,18,8,30,0.0,103.0,1.5,20.0,103.0,94.7,72.84
2016,3,18,8,45,0.0,100.0,1.6,20.5,100.0,90.41,69.27
2016,3,18,9,0,0.0,97.0,1.7,21.0,97.0,86.81,65.95
2016,3,18,9,15,0.0,84.0,1.7,21.0,84.0,74.38,55.6
2016,3,18,9,30,0.0,71.0,1.7,21.0,71.0,62.84,46.02
2016,3,18,9,45,0.0,91.5,1.75,21.5,91.5,81.12,60.59
2016,3,18,10,0,0.0,112.0,1.8,22.0,112.0,100.17,75.54
2016,3,18,10,15,3.5,157.0,1.75,22.5,159.5,146.26,111.83
2016,3,18,10,30,7.0,202.0,1.7,23.0,207.0,193.12,147.86
2016,3,18,10,45,27.0,271.5,1.65,23.5,292.5,298.02,227.7
2016,3,18,11,0,47.0,341.0,1.6,24.0,378.0,391.62,296.02
2016,3,18,11,15,106.0,377.0,1.5,24.0,463.0,487.5,365.86
2016,3,18,11,30,165.0,413.0,1.4,24.0,548.0,599.31,444.01
2016,3,18,11,45,132.5,416.0,1.3,24.5,525.5,564.02,415.75
2016,3,18,12,0,100.0,419.0,1.2,25.0,503.0,513.03,378.01
2016,3,18,12,15,57.0,344.0,1.05,25.0,392.0,388.48,288.64
2016,3,18,12,30,14.0,269.0,0.9,25.0,281.0,258.58,192.99
2016,3,18,12,45,213.5,321.5,0.8,25.5,504.0,526.25,390.56
2016,3,18,13,0,413.0,374.0,0.7,26.0,727.0,744.53,535.46
2016,3,18,13,15,347.0,393.0,0.8,26.0,687.5,686.96,494.65
2016,3,18,13,30,281.0,412.0,0.9,26.0,648.0,631.94,458.01
2016,3,18,13,45,296.0,398.5,1.0,26.0,642.0,612.95,447.02
2016,3,18,14,0,311.0,385.0,1.1,26.0,636.0,592.07,434.02
2016,3,18,14,15,434.0,327.0,1.2,26.0,664.5,607.79,447.76
2016,3,18,14,30,557.0,269.0,1.3,26.0,693.0,607.2,449.07
2016,3,18,14,45,422.0,297.5,1.4,26.0,611.0,517.82,384.73
2016,3,18,15,0,287.0,326.0,1.5,26.0,529.0,439.34,327.78
2016,3,18,15,15,343.0,292.0,1.5,26.0,519.5,415.07,309.65
2016,3,18,15,30,399.0,258.0,1.5,26.0,510.0,384.5,285.23
2016,3,18,15,45,199.5,146.0,1.55,26.0,272.0,194.62,144.05
2016,3,18,16,0,0.0,34.0,1.6,26.0,34.0,30.02,18.65
2016,3,18,16,15,0.0,21.0,1.6,25.5,21.0,18.51,9.48
2016,3,18,16,30,0.0,8.0,1.6,25.0,8.0,7.04,0.14
2016,3,18,16,45,0.0,7.0,1.65,24.5,7.0,6.16,0.0
2016,3,18,17,0,0.0,6.0,1.7,24.0,6.0,5.27,0.0
2016,3,18,17,15,0.0,4.5,2.0,23.0,4.5,3.95,0.0
2016,3,18,17,30,0.0,3.0,2.3,22.0,3.0,2.63,0.0
2016,3,18,17,45,0.0,2.0,2.65,21.5,2.0,1.75,0.0
2016,3,18,18,0,0.0,1.0,3.0,21.0,1.0,0.88,0.0
2016,3,18,18,15,0.0,0.5,3.75,20.0,0.5,0.44,0.0
2016,3,18,18,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,7.0,6.8,7.0,7.0,6.37,0.0
2016,3,19,7,0,0.0,14.0,6.8,7.0,14.0,12.31,3.16
2016,3,19,7,15,0.0,32.0,6.85,7.0,32.0,28.24,18.42
2016,3,19,7,30,0.0,50.0,6.9,7.0,50.0,46.07,34.47
2016,3,19,7,45,0.0,71.5,6.95,7.5,71.5,67.53,53.48
2016,3,19,8,0,0.0,93.0,7.0,8.0,93.0,88.62,71.87
2016,3,19,8,15,315.0,100.5,7.0,8.5,225.0,378.24,328.16
2016,3,19,8,30,630.0,108.0,7.0,9.0,357.0,655.16,560.62
2016,3,19,8,45,673.0,113.0,7.05,9.5,413.5,721.78,610.85
2016,3,19,9,0,716.0,118.0,7.1,10.0,470.0,788.84,660.84
2016,3,19,9,15,742.5,123.0,7.05,10.5,522.0,841.1,697.85
2016,3,19,9,30,769.0,128.0,7.0,11.0,574.0,891.86,733.07
2016,3,19,9,45,793.5,130.0,7.0,11.5,621.5,935.24,762.34
2016,3,19,10,0,818.0,132.0,7.0,12.0,669.0,970.21,785.0
2016,3,19,10,15,832.5,135.0,6.95,12.5,710.0,1000.02,803.45
2016,3,19,10,30,847.0,138.0,6.9,13.0,751.0,1026.47,819.34
2016,3,19,10,45,863.0,137.0,6.85,13.5,785.5,1046.42,830.46
2016,3,19,11,0,879.0,136.0,6.8,14.0,820.0,1062.63,838.94
2016,3,19,11,15,886.0,137.5,6.75,14.0,845.5,1068.59,841.76
2016,3,19,11,30,893.0,139.0,6.7,14.0,871.0,1058.63,833.35
2016,3,19,11,45,903.0,137.0,6.65,14.5,889.5,1056.05,828.93
2016,3,19,12,0,913.0,135.0,6.6,15.0,908.0,1049.43,821.77
2016,3,19,12,15,915.0,135.5,6.5,15.0,915.5,1033.51,809.42
2016,3,19,12,30,917.0,136.0,6.4,15.0,923.0,1013.75,794.51
2016,3,19,12,45,921.0,133.0,6.35,15.5,923.0,988.63,774.7
2016,3,19,13,0,925.0,130.0,6.3,16.0,923.0,959.79,752.39
2016,3,19,13,15,923.0,129.5,6.2,16.0,912.5,924.58,726.74
2016,3,19,13,30,921.0,129.0,6.1,16.0,902.0,886.19,698.81
2016,3,19,13,45,919.5,126.0,6.1,16.0,883.5,842.84,667.66
2016,3,19,14,0,918.0,123.0,6.1,16.0,865.0,796.67,634.23
2016,3,19,14,15,911.0,121.0,6.05,16.0,837.0,744.97,594.61
2016,3,19,14,30,904.0,119.0,6.0,16.0,809.0,691.32,552.07
2016,3,19,14,45,897.5,115.5,5.95,16.0,774.0,634.91,506.43
2016,3,19,15,0,891.0,112.0,5.9,16.0,739.0,577.0,458.37
2016,3,19,15,15,877.0,109.0,5.8,15.5,696.5,513.52,405.33
2016,3,19,15,30,863.0,106.0,5.7,15.0,654.0,450.29,350.8
2016,3,19,15,45,846.0,102.0,5.65,15.0,605.5,385.36,292.88
2016,3,19,16,0,829.0,98.0,5.6,15.0,557.0,321.34,234.73
2016,3,19,16,15,803.0,94.0,5.45,14.5,503.0,256.52,176.69
2016,3,19,16,30,777.0,90.0,5.3,14.0,449.0,194.34,123.15
2016,3,19,16,45,740.5,84.5,5.15,14.0,392.0,128.12,73.08
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,70.74,44.49
2016,3,19,17,15,649.5,72.0,4.6,13.0,277.0,52.58,41.65
2016,3,19,17,30,595.0,65.0,4.2,12.0,219.0,48.97,38.55
2016,3,19,17,45,507.0,55.0,3.8,11.5,163.5,42.57,32.63
2016,3,19,18,0,419.0,45.0,3.4,11.0,108.0,35.94,26.24
2016,3,19,18,15,272.0,30.0,3.25,10.5,64.0,24.31,14.69
2016,3,19,18,30,125.0,15.0,3.1,10.0,20.0,11.85,0.0
2016,3,19,18,45,62.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,132.5,13.0,3.25,4.5,23.0,69.01,0.0
2016,3,20,7,0,265.0,26.0,3.5,5.0,46.0,189.46,136.81
2016,3,20,7,15,387.0,38.5,3.55,5.5,96.5,286.32,239.36
2016,3,20,7,30,509.0,51.0,3.6,6.0,147.0,395.37,337.61
2016,3,20,7,45,579.5,60.0,3.65,7.0,204.5,478.57,409.99
2016,3,20,8,0,650.0,69.0,3.7,8.0,262.0,567.22,483.24
2016,3,20,8,15,697.5,75.5,3.75,8.5,320.5,640.24,540.08
2016,3,20,8,30,745.0,82.0,3.8,9.0,379.0,715.16,596.07
2016,3,20,8,45,776.5,87.5,3.9,10.0,436.0,772.5,635.82
2016,3,20,9,0,808.0,93.0,4.0,11.0,493.0,833.83,677.47
2016,3,20,9,15,831.5,96.5,3.95,11.5,546.5,884.55,710.72
2016,3,20,9,30,855.0,100.0,3.9,12.0,600.0,933.29,741.9
2016,3,20,9,45,873.0,103.0,3.9,12.5,648.0,973.88,767.01
2016,3,20,10,0,891.0,106.0,3.9,13.0,696.0,1011.56,789.82
2016,3,20,10,15,903.5,108.5,3.95,13.0,737.0,1029.43,800.51
2016,3,20,10,30,916.0,111.0,4.0,13.0,778.0,1054.05,816.18
2016,3,20,10,45,926.0,112.5,4.05,13.5,812.5,1071.28,825.24
2016,3,20,11,0,936.0,114.0,4.1,14.0,847.0,1084.57,831.77
2016,3,20,11,15,942.0,115.5,4.15,14.0,872.5,1089.73,834.48
2016,3,20,11,30,948.0,117.0,4.2,14.0,898.0,1090.72,834.59
2016,3,20,11,45,954.0,116.5,4.3,14.5,915.5,1085.39,829.34
2016,3,20,12,0,960.0,116.0,4.4,15.0,933.0,1075.87,821.89
2016,3,20,12,15,962.0,116.5,4.45,15.0,940.5,1059.33,810.82
2016,3,20,12,30,964.0,117.0,4.5,15.0,948.0,1038.75,797.12
2016,3,20,12,45,965.5,115.5,4.6,15.5,947.0,1011.75,778.0
2016,3,20,13,0,967.0,114.0,4.7,16.0,946.0,980.97,756.27
2016,3,20,13,15,964.5,113.5,4.7,16.0,935.5,944.07,730.83
2016,3,20,13,30,962.0,113.0,4.7,16.0,925.0,903.89,703.0
2016,3,20,13,45,960.0,111.0,4.7,16.0,905.5,859.55,672.05
2016,3,20,14,0,958.0,109.0,4.7,16.0,886.0,812.28,638.74
2016,3,20,14,15,951.0,107.5,4.7,16.0,858.0,759.28,599.83
2016,3,20,14,30,944.0,106.0,4.7,16.0,830.0,704.21,557.2
2016,3,20,14,45,937.0,103.0,4.7,16.0,794.5,645.96,511.02
2016,3,20,15,0,930.0,100.0,4.7,16.0,759.0,586.16,462.25
2016,3,20,15,15,917.0,98.0,4.6,15.5,715.5,523.12,409.96
2016,3,20,15,30,904.0,96.0,4.5,15.0,672.0,459.72,355.63
2016,3,20,15,45,890.0,92.0,4.45,15.0,623.0,394.18,297.45
2016,3,20,16,0,876.0,88.0,4.4,15.0,574.0,325.23,235.43
2016,3,20,16,15,851.5,84.0,4.2,14.5,519.5,257.86,175.23
2016,3,20,16,30,827.0,80.0,4.0,14.0,465.0,192.87,119.38
2016,3,20,16,45,796.5,75.0,3.8,14.0,407.5,129.18,71.74
2016,3,20,17,0,766.0,70.0,3.6,14.0,350.0,69.24,42.72
2016,3,20,17,15,715.0,64.0,3.1,13.0,291.0,51.08,40.32
2016,3,20,17,30,664.0,58.0,2.6,12.0,232.0,43.52,33.67
2016,3,20,17,45,583.5,49.5,2.1,11.0,175.0,38.1,28.72
2016,3,20,18,0,503.0,41.0,1.6,10.0,118.0,32.51,23.37
2016,3,20,18,15,349.5,28.5,1.6,9.5,71.0,22.98,13.81
2016,3,20,18,30,196.0,16.0,1.6,9.0,24.0,13.08,0.0
2016,3,20,18,45,98.0,8.0,1.6,8.5,12.0,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.0,13.0,1.9,3.0,27.0,85.42,0.0
2016,3,21,7,0,340.0,26.0,2.2,4.0,54.0,227.92,170.95
2016,3,21,7,15,461.5,37.0,2.35,5.0,107.0,325.56,272.12
2016,3,21,7,30,583.0,48.0,2.5,6.0,160.0,436.66,370.61
2016,3,21,7,45,652.5,55.0,2.7,7.0,219.5,515.75,438.97
2016,3,21,8,0,722.0,62.0,2.9,8.0,279.0,605.18,511.31
2016,3,21,8,15,765.5,67.0,3.05,8.5,339.0,676.97,566.09
2016,3,21,8,30,809.0,72.0,3.2,9.0,399.0,749.94,619.86
2016,3,21,8,45,838.5,76.0,3.4,10.0,456.5,810.72,661.88
2016,3,21,9,0,868.0,80.0,3.6,11.0,514.0,870.61,702.16
2016,3,21,9,15,889.0,83.0,3.55,11.5,568.0,911.51,727.53
2016,3,21,9,30,910.0,86.0,3.5,12.0,622.0,958.53,756.94
2016,3,21,9,45,925.0,89.0,3.45,13.0,670.0,997.3,778.5
2016,3,21,10,0,940.0,92.0,3.4,14.0,718.0,1032.91,797.52
2016,3,21,10,15,951.0,94.0,3.4,14.5,759.0,1059.95,812.37
2016,3,21,10,30,962.0,96.0,3.4,15.0,800.0,1083.22,824.71
2016,3,21,10,45,969.5,97.5,3.4,15.5,834.0,1098.43,831.71
2016,3,21,11,0,977.0,99.0,3.4,16.0,868.0,1109.5,836.12
2016,3,21,11,15,982.5,100.0,3.35,16.0,893.0,1113.72,837.28
2016,3,21,11,30,988.0,101.0,3.3,16.0,918.0,1113.63,835.82
2016,3,21,11,45,990.5,102.0,3.3,16.5,934.5,1106.19,828.63
2016,3,21,12,0,993.0,103.0,3.3,17.0,951.0,1094.45,818.86
2016,3,21,12,15,994.5,103.5,3.3,17.0,958.5,1076.96,807.03
2016,3,21,12,30,996.0,104.0,3.3,17.0,966.0,1055.32,792.6
2016,3,21,12,45,995.0,104.0,3.3,17.5,964.0,1026.82,772.22
2016,3,21,13,0,994.0,104.0,3.3,18.0,962.0,994.52,749.41
2016,3,21,13,15,991.5,103.5,3.35,18.0,951.0,956.78,724.72
2016,3,21,13,30,989.0,103.0,3.4,18.0,940.0,915.67,697.56
2016,3,21,13,45,984.0,102.0,3.45,18.5,919.5,868.92,664.99
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,819.4,630.26
2016,3,21,14,15,972.5,100.0,3.55,19.0,870.5,766.28,592.98
2016,3,21,14,30,966.0,99.0,3.6,19.0,842.0,710.97,551.54
2016,3,21,14,45,946.0,102.0,3.65,19.0,802.5,649.48,504.18
2016,3,21,15,0,926.0,105.0,3.7,19.0,763.0,587.64,455.12
2016,3,21,15,15,912.5,103.0,3.7,18.5,719.5,524.51,404.21
2016,3,21,15,30,899.0,101.0,3.7,18.0,676.0,461.08,351.18
2016,3,21,15,45,882.0,97.0,3.75,18.0,626.0,391.7,291.32
2016,3,21,16,0,865.0,93.0,3.8,18.0,576.0,325.48,232.65
2016,3,21,16,15,840.0,89.5,3.65,17.5,521.5,259.08,174.3
2016,3,21,16,30,815.0,86.0,3.5,17.0,467.0,195.15,120.26
2016,3,21,16,45,781.0,80.5,3.4,17.0,409.0,131.51,73.53
2016,3,21,17,0,747.0,75.0,3.3,17.0,351.0,72.13,45.35
2016,3,21,17,15,694.5,68.5,3.0,16.0,291.5,49.92,38.78
2016,3,21,17,30,642.0,62.0,2.7,15.0,232.0,46.54,35.94
2016,3,21,17,45,558.5,53.0,2.45,14.0,175.0,40.85,30.81
2016,3,21,18,0,475.0,44.0,2.2,13.0,118.0,34.99,25.26
2016,3,21,18,15,326.0,30.5,2.35,12.5,71.0,24.68,15.12
2016,3,21,18,30,177.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,3,21,18,45,88.5,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,122.0,15.5,4.9,7.5,26.0,67.07,0.0
2016,3,22,7,0,244.0,31.0,5.2,8.0,52.0,185.91,140.9
2016,3,22,7,15,361.5,45.0,5.5,9.0,103.0,280.2,233.5
2016,3,22,7,30,479.0,59.0,5.8,10.0,154.0,387.43,329.21
2016,3,22,7,45,561.0,67.0,6.15,11.0,212.5,476.05,406.53
2016,3,22,8,0,643.0,75.0,6.5,12.0,271.0,570.95,486.01
2016,3,22,8,15,689.0,81.5,6.7,13.0,329.5,642.68,542.14
2016,3,22,8,30,735.0,88.0,6.9,14.0,388.0,716.11,597.28
2016,3,22,8,45,769.0,92.0,7.15,15.0,444.5,772.89,637.92
2016,3,22,9,0,803.0,96.0,7.4,16.0,501.0,834.33,681.23
2016,3,22,9,15,825.5,100.0,7.4,16.5,553.5,884.49,715.55
2016,3,22,9,30,848.0,104.0,7.4,17.0,606.0,932.63,747.83
2016,3,22,9,45,865.0,106.5,7.4,18.0,653.0,971.37,771.23
2016,3,22,10,0,882.0,109.0,7.4,19.0,700.0,1007.17,792.19
2016,3,22,10,15,893.5,111.5,7.4,19.5,740.5,1023.63,800.57
2016,3,22,10,30,905.0,114.0,7.4,20.0,781.0,1046.94,814.03
2016,3,22,10,45,913.5,115.5,7.4,20.5,813.5,1062.37,821.88
2016,3,22,11,0,922.0,117.0,7.4,21.0,846.0,1073.89,827.1
2016,3,22,11,15,928.0,118.5,7.35,21.0,871.0,1078.85,829.22
2016,3,22,11,30,934.0,120.0,7.3,21.0,896.0,1079.7,828.66
2016,3,22,11,45,934.0,122.5,7.3,21.5,911.0,1071.46,820.55
2016,3,22,12,0,934.0,125.0,7.3,22.0,926.0,1059.16,809.84
2016,3,22,12,15,935.5,125.0,7.25,22.0,933.0,1041.79,797.09
2016,3,22,12,30,937.0,125.0,7.2,22.0,940.0,1020.54,781.77
2016,3,22,12,45,936.0,125.0,7.15,22.5,937.5,993.19,760.76
2016,3,22,13,0,935.0,125.0,7.1,23.0,935.0,962.28,737.4
2016,3,22,13,15,932.0,124.0,7.05,23.0,923.5,925.28,711.26
2016,3,22,13,30,929.0,123.0,7.0,23.0,912.0,885.18,682.86
2016,3,22,13,45,924.0,121.5,6.95,23.5,892.0,840.12,649.52
2016,3,22,14,0,919.0,120.0,6.9,24.0,872.0,792.49,614.3
2016,3,22,14,15,911.0,118.5,6.8,24.0,843.5,740.44,575.18
2016,3,22,14,30,903.0,117.0,6.7,24.0,815.0,686.54,533.29
2016,3,22,14,45,897.5,112.5,6.65,24.0,780.0,629.83,488.52
2016,3,22,15,0,892.0,108.0,6.6,24.0,745.0,571.54,441.34
2016,3,22,15,15,877.5,105.5,6.5,23.5,701.5,509.42,390.6
2016,3,22,15,30,863.0,103.0,6.4,23.0,658.0,444.91,336.46
2016,3,22,15,45,842.5,100.0,6.35,23.0,608.5,379.68,279.84
2016,3,22,16,0,822.0,97.0,6.3,23.0,559.0,315.79,223.43
2016,3,22,16,15,795.5,93.0,6.15,22.5,505.0,251.37,167.41
2016,3,22,16,30,769.0,89.0,6.0,22.0,451.0,189.68,115.97
2016,3,22,16,45,730.0,84.5,5.85,22.0,393.5,124.68,68.75
2016,3,22,17,0,691.0,80.0,5.7,22.0,336.0,68.83,42.87
2016,3,22,17,15,637.0,73.0,5.5,21.0,278.5,52.98,40.63
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,49.42,37.68
2016,3,22,17,45,493.5,57.0,5.15,19.5,166.0,43.92,32.74
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,38.29,27.42
2016,3,22,18,15,266.5,32.5,5.0,18.5,67.0,26.32,16.1
2016,3,22,18,30,129.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,64.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.0,5.5,16.5,24.0,45.32,0.0
2016,3,23,7,0,133.0,36.0,5.6,17.0,48.0,126.97,93.29
2016,3,23,7,15,235.0,55.0,5.8,17.0,95.5,222.12,179.34
2016,3,23,7,30,337.0,74.0,6.0,17.0,143.0,317.95,263.26
2016,3,23,7,45,168.5,65.5,6.25,17.5,100.0,195.99,162.68
2016,3,23,8,0,0.0,57.0,6.5,18.0,57.0,50.34,36.91
2016,3,23,8,15,0.0,93.5,6.65,18.5,93.5,85.6,66.35
2016,3,23,8,30,0.0,130.0,6.8,19.0,130.0,122.36,96.46
2016,3,23,8,45,104.0,177.0,7.0,20.0,230.0,285.88,232.41
2016,3,23,9,0,208.0,224.0,7.2,21.0,330.0,433.55,350.74
2016,3,23,9,15,116.5,226.0,7.1,21.5,286.5,356.0,284.96
2016,3,23,9,30,25.0,228.0,7.0,22.0,243.0,240.62,189.3
2016,3,23,9,45,136.5,271.5,6.95,22.5,363.0,427.8,338.63
2016,3,23,10,0,248.0,315.0,6.9,23.0,483.0,586.19,460.21
2016,3,23,10,15,284.5,328.0,6.8,23.0,531.0,655.88,511.21
2016,3,23,10,30,321.0,341.0,6.7,23.0,579.0,706.92,548.23
2016,3,23,10,45,595.0,235.5,6.6,23.5,699.5,890.26,686.72
2016,3,23,11,0,869.0,130.0,6.5,24.0,820.0,1034.27,785.32
2016,3,23,11,15,875.5,131.5,6.3,24.5,844.5,1039.51,784.42
2016,3,23,11,30,882.0,133.0,6.1,25.0,869.0,1040.85,781.64
2016,3,23,11,45,890.0,131.5,5.95,25.5,886.5,1036.66,775.57
2016,3,23,12,0,898.0,130.0,5.8,26.0,904.0,1028.53,767.02
2016,3,23,12,15,900.0,130.5,5.65,26.0,911.0,1012.65,754.94
2016,3,23,12,30,902.0,131.0,5.5,26.0,918.0,993.0,740.5
2016,3,23,12,45,904.0,129.5,5.35,26.5,917.5,967.7,720.91
2016,3,23,13,0,906.0,128.0,5.2,27.0,917.0,938.84,699.11
