Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,15,903.5,127.5,5.05,27.0,906.0,903.63,674.53
2016,3,23,13,30,901.0,127.0,4.9,27.0,895.0,865.38,647.91
2016,3,23,13,45,898.0,125.0,4.8,27.0,876.0,822.46,618.35
2016,3,23,14,0,895.0,123.0,4.7,27.0,857.0,776.91,586.85
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,726.27,549.87
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,673.81,510.44
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,616.84,466.84
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,558.2,420.97
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,497.2,372.18
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,436.38,322.14
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,373.86,269.63
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,312.43,217.05
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,245.97,161.28
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,186.13,112.77
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,127.08,71.26
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,72.54,46.19
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,57.78,44.22
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,54.1,41.23
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,47.56,35.56
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,40.81,29.38
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,28.72,18.03
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,19.39,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,109.07,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,236.57,186.32
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,330.73,278.02
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,437.12,373.89
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,515.04,443.03
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,602.57,516.3
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,673.19,571.61
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,744.96,625.99
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,807.96,672.09
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,862.21,710.42
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,910.93,743.42
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,957.42,774.19
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,995.21,798.07
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,1029.91,819.47
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,1056.86,835.11
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,1080.03,848.01
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,1094.68,855.22
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1105.13,859.62
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1109.17,860.64
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1108.9,858.82
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1100.81,850.43
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1088.44,839.29
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,1070.78,825.93
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,1048.99,809.85
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1020.77,788.19
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,988.71,764.0
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,951.75,737.59
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,911.36,708.75
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,865.12,674.59
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,815.99,638.3
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,762.58,598.93
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,706.98,555.45
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,647.17,507.71
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,586.24,457.87
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,522.5,404.37
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,458.32,349.02
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,392.12,290.73
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,326.44,231.89
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,254.83,169.06
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,189.56,113.91
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,125.47,67.57
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,65.44,40.78
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,50.4,39.21
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,47.33,36.65
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,38.26,28.55
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,33.09,23.68
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,24.06,14.9
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.69,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,113.63,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,243.23,190.54
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,336.85,276.63
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,442.08,366.37
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,521.27,431.04
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,604.8,495.51
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,669.08,543.47
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,738.65,593.84
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,795.75,633.62
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,851.66,671.69
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,900.12,702.01
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,946.36,730.27
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,971.83,743.88
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,1003.42,761.79
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,1030.34,775.86
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,1053.66,787.5
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,1067.22,792.75
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,1076.72,795.54
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1080.4,794.73
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1079.98,791.5
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,1071.52,783.92
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,1058.99,773.99
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,1040.91,762.72
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,1018.97,749.05
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,990.18,730.02
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,958.01,708.74
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,920.6,685.2
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,880.17,659.38
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,834.47,629.61
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,786.52,597.89
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,734.59,560.69
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,680.88,521.01
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,624.36,478.25
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,565.24,432.17
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,502.9,382.02
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,440.7,330.35
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,376.87,276.05
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,314.51,221.91
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,251.47,167.81
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,186.33,114.29
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,126.47,71.8
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,71.31,46.8
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,57.63,45.04
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,53.93,41.99
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,47.41,36.23
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,40.64,29.96
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,28.33,18.34
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.96,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,69.07,7.26
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,146.7,114.53
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,240.47,198.32
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,334.62,280.17
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,296.52,248.62
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,245.17,204.06
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,360.32,300.0
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,471.6,389.19
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,470.77,383.66
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,446.97,360.87
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,553.22,442.0
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,647.1,510.63
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,655.61,512.32
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,660.47,511.93
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,842.04,645.15
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,1012.28,756.99
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,1028.3,762.11
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,1040.58,766.32
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,1045.34,766.31
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,1046.2,764.01
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,1039.18,757.41
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,1028.3,748.58
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,964.1,707.04
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,889.18,653.71
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,919.85,678.46
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,932.63,687.06
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,896.84,664.17
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,858.25,639.57
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,814.18,611.22
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,767.94,579.62
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,679.64,514.31
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,598.19,453.27
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,532.34,404.14
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,472.05,358.45
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,452.0,342.68
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,416.63,312.6
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,344.95,256.04
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,290.84,214.34
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,239.62,174.01
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,194.12,139.41
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,153.81,110.08
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,116.49,87.91
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,97.02,78.57
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,81.25,65.3
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,65.41,51.56
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,48.94,36.89
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,33.5,22.58
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,16.54,0.43
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,8.64,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,66.11,18.21
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,137.88,107.02
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,217.04,178.17
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,316.41,264.72
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,216.07,180.71
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,102.88,81.86
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,70.43,54.34
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,44.14,31.92
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,85.39,66.41
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,129.65,102.77
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,124.78,98.36
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,120.35,94.4
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,198.15,157.91
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,278.05,221.64
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,468.25,374.08
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,625.42,495.71
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,855.5,673.64
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,1052.35,813.26
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,1057.0,813.33
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,1057.69,811.86
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,1046.4,801.03
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,1043.62,796.37
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,1027.15,782.37
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,1006.86,766.01
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,981.75,746.89
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,952.91,725.34
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,916.42,699.98
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,876.88,672.46
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,833.31,642.26
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,786.96,609.85
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,735.59,571.51
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,682.31,530.46
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,625.58,485.87
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,567.46,438.96
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,505.57,387.71
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,440.96,332.97
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,377.1,277.49
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,313.87,221.54
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,249.4,165.44
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,187.41,113.9
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,126.01,70.17
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,63.27,40.62
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,51.16,39.54
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,48.31,37.21
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,42.36,31.95
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,36.18,26.23
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,26.44,16.97
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.31,1.62
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,119.56,53.71
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,246.5,199.22
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,336.16,281.05
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,436.26,367.51
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,512.93,431.25
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,593.58,494.91
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,662.18,545.74
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,727.94,592.7
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,784.34,630.43
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,839.64,666.37
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,887.58,695.92
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,933.39,723.21
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,970.15,744.02
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,993.44,755.4
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,1019.23,767.97
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,1041.47,777.93
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,1055.42,783.5
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,1065.44,786.67
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,1068.32,784.76
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1067.16,780.46
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,1059.5,772.82
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,1047.82,762.88
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,1029.69,749.83
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,1007.77,734.54
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,979.03,714.25
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,946.93,691.98
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,910.64,668.35
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,871.34,642.69
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,825.77,612.09
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,777.95,579.81
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,726.79,544.38
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,673.86,506.58
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,617.89,465.35
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,559.42,420.9
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,497.73,372.49
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,436.15,322.42
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,372.82,269.72
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,310.82,216.78
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,248.18,163.77
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,183.35,111.21
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,124.57,70.31
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,70.46,47.15
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,58.87,45.91
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,55.25,42.97
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,48.8,37.33
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,42.1,31.18
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,29.13,19.14
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,17.31,3.06
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.02,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,14.06,5.94
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,23.77,14.44
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,33.49,22.88
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,44.57,32.25
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,55.67,41.43
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,77.24,59.24
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,99.34,77.17
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,104.87,81.25
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,110.55,85.41
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,168.72,132.43
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,228.24,179.58
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,248.37,194.47
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,268.47,209.26
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,236.12,183.0
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,204.75,157.67
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,188.31,144.32
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,172.24,136.99
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,181.94,138.74
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,191.55,146.08
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,186.48,141.75
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,181.43,137.5
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,139.93,105.09
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,99.17,73.05
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,116.29,86.39
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,133.29,99.5
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,154.12,115.79
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,174.61,131.76
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,126.52,94.21
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,79.15,57.02
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,111.63,82.65
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,143.68,107.77
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,116.49,86.66
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,89.61,65.69
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,143.92,108.81
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,195.47,149.5
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,147.88,112.53
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,101.15,75.92
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,123.13,93.8
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,142.51,109.6
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,124.81,95.95
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,107.77,82.68
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,90.79,72.53
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,73.82,58.2
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,57.04,43.7
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,40.06,28.76
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,25.58,15.76
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,10.55,0.07
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,5.46,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,5.7,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,11.42,3.65
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,19.79,10.88
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,28.18,18.11
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,37.92,26.32
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,47.67,34.39
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,46.35,33.18
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,45.03,31.96
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,41.06,28.47
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,37.09,25.02
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,43.76,30.4
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,50.44,35.75
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,78.93,58.78
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,108.45,82.39
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,143.32,110.21
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,178.5,137.99
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,195.01,150.54
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,211.45,162.98
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,216.23,166.2
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,220.95,169.41
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,236.0,180.61
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,250.86,191.6
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,271.63,207.44
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,292.05,222.96
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,343.31,261.54
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,382.5,290.54
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,449.12,340.71
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,518.13,391.46
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,468.25,353.49
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,427.37,322.38
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,445.15,336.32
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,454.0,343.19
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,437.27,330.83
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,417.72,315.99
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,384.89,291.31
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,351.18,265.35
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,324.36,242.3
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,290.87,212.52
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,239.77,172.73
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,194.9,139.2
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,154.66,109.84
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,115.96,87.0
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,80.69,63.76
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,51.04,38.61
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,44.87,33.25
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,38.43,27.4
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,28.86,18.56
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.87,5.39
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,124.73,79.07
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,248.12,197.43
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,335.73,274.89
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,433.09,357.54
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,514.63,424.63
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,601.24,492.68
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,665.1,538.5
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,734.16,587.03
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,796.56,629.25
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,858.61,670.26
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,906.75,699.95
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,943.5,721.12
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,981.33,742.71
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,1016.23,761.93
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,1041.6,776.86
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,1063.26,789.33
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,1077.93,795.69
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,1088.54,799.53
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1091.39,799.68
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1090.03,797.3
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,1081.96,789.9
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,1069.71,780.0
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,1050.84,767.17
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,1028.0,751.9
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,999.91,732.15
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,968.14,710.09
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,930.65,685.09
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,889.93,657.9
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,844.43,627.62
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,796.17,595.25
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,744.09,558.65
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,689.88,518.61
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,630.79,473.96
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,570.7,427.26
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,508.6,378.28
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,446.09,327.25
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,381.18,272.3
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,316.82,216.8
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,246.54,157.54
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,183.0,106.12
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,120.8,63.64
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,62.62,48.17
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,53.05,40.41
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,45.79,34.4
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,41.34,30.55
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,36.79,26.38
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,27.98,18.14
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.84,6.2
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.88,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.75,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.51,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,5.27,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,6.59,0.03
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,7.91,1.15
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,66.78,51.42
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,132.98,106.91
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,73.92,56.88
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,22.06,12.99
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,125.73,99.89
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,238.74,192.09
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,124.7,98.11
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,20.35,11.28
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,19.92,10.9
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.52
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,20.39,11.2
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,21.28,11.89
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,164.29,128.47
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,313.36,246.18
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,238.28,186.34
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,165.51,128.19
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,210.58,164.08
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,255.37,199.32
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,238.6,186.07
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,222.07,173.07
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,346.19,271.11
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,459.38,358.27
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,429.36,335.09
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,400.3,312.92
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,402.85,316.09
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,403.22,317.38
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,335.34,264.35
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,272.23,214.77
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,265.9,210.48
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,258.32,204.93
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,286.42,224.16
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,292.56,222.0
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,199.42,151.83
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,144.05,115.25
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,126.79,101.49
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,110.1,92.16
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,92.81,77.29
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,75.49,62.1
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,59.1,47.42
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,42.54,32.31
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,27.33,18.21
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,11.43,2.09
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,56.96,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,185.6,135.13
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,302.78,250.73
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,389.45,329.41
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,484.94,411.75
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,557.52,471.8
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,637.47,533.41
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,704.19,580.96
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,771.38,626.94
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,828.06,662.19
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,875.18,689.29
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,920.92,716.89
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,964.26,742.13
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,999.59,761.74
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,1031.66,778.9
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,1056.07,792.2
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,1076.69,803.08
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,1090.32,809.48
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1099.81,813.36
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1101.99,814.22
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1099.92,812.53
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1091.59,805.41
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,1079.03,795.74
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,1059.81,782.97
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,1036.57,767.71
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,1007.6,749.1
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,974.94,728.01
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,936.56,702.65
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,894.95,674.98
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,849.14,642.98
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,800.59,608.94
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,747.27,571.91
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,691.87,531.28
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,632.14,485.32
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,571.72,437.45
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,508.9,386.18
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,445.76,333.03
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,381.13,277.31
