Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,312.56,217.56
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,246.92,160.81
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,183.51,108.68
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,121.11,65.41
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,62.7,49.04
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,54.14,41.97
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,46.43,35.42
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,41.62,31.24
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,36.66,26.68
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,28.3,18.83
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.63,8.05
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,58.0,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,183.7,134.92
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,296.74,240.83
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,382.74,316.93
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,477.4,396.72
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,553.6,457.6
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,629.77,514.68
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,696.71,561.06
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,764.17,606.0
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,821.01,640.52
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,876.66,673.04
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,914.49,694.14
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,958.35,718.96
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,994.62,738.12
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,1027.74,754.91
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,1052.38,766.65
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1073.26,776.03
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,1087.12,781.74
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1096.9,785.08
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1099.41,786.33
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1097.7,785.19
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,1089.24,780.68
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,1076.6,773.67
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,1057.85,762.29
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,1035.1,748.46
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,1006.17,729.78
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,973.59,708.7
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,935.76,684.59
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,894.7,658.23
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,848.57,628.65
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,799.76,596.88
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,747.11,560.19
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,692.39,520.26
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,633.82,476.4
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,573.91,430.12
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,510.66,380.44
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,447.08,328.65
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,382.09,273.67
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,313.2,214.69
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,247.33,158.58
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,183.63,107.0
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,120.92,64.26
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,62.06,47.86
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,54.53,41.86
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,47.19,35.78
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,42.41,31.66
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,37.47,27.17
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,29.14,19.41
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.5,9.01
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,57.46,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,180.99,135.55
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,291.21,237.79
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,376.54,313.25
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,470.33,392.37
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,546.3,453.75
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,625.88,514.53
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,688.07,558.65
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,754.78,604.75
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,811.93,642.5
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,867.96,678.81
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,914.45,706.91
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,949.24,726.65
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,984.52,745.32
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,1016.67,761.51
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,1041.39,773.65
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,1062.43,783.29
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,1075.52,786.16
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1084.59,786.48
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1087.51,786.5
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1086.25,784.05
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,1077.29,775.32
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,1064.22,764.24
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,1045.67,751.37
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,1023.21,736.17
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,994.14,715.45
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,961.51,692.62
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,924.2,668.21
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,883.73,641.73
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,838.28,612.26
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,790.2,580.83
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,737.56,543.94
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,682.97,504.36
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,625.09,461.69
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,565.98,416.8
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,503.64,368.11
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,441.06,317.65
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,376.93,264.62
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,308.98,207.76
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,244.37,154.05
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,182.03,104.73
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,120.43,63.79
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,62.66,47.73
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,50.66,38.0
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,47.78,35.83
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,43.06,31.81
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,38.19,27.44
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,29.47,19.44
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.4,9.16
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,88.97,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,195.61,147.11
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,306.24,247.51
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,390.89,321.73
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,483.66,399.27
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,558.13,458.1
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,632.2,512.9
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,698.25,558.86
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,764.72,603.55
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,821.09,638.65
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,876.2,671.89
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,922.06,700.04
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,956.24,719.9
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,990.64,739.83
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,1021.87,757.5
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,1046.19,772.44
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,1066.78,785.07
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,1079.88,791.73
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,1088.93,795.91
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1091.27,797.12
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1089.42,795.81
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,1080.86,788.7
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1068.15,779.43
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,1049.43,767.45
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,1026.76,752.97
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,997.94,733.35
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,965.53,711.33
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,927.49,686.55
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,886.31,659.47
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,840.16,628.74
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,791.41,595.9
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,738.92,558.98
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,684.46,519.03
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,593.91,449.49
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,515.88,388.92
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,484.78,363.43
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,440.81,324.86
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,376.56,269.79
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,308.55,211.16
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,243.86,156.02
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,181.45,105.66
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,120.01,64.37
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,62.71,48.23
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,51.31,38.8
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,48.46,36.56
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,44.18,32.92
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,39.8,28.95
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,30.71,20.56
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,21.24,10.1
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.91,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,11.45,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,81.91,59.49
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,158.35,126.46
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,222.25,182.08
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,291.45,240.87
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,382.18,315.51
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,470.17,385.83
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,584.8,476.11
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,702.54,564.94
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,769.55,613.04
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,832.97,658.0
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,698.93,554.33
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,512.65,404.67
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,612.41,480.87
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,696.96,543.59
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,890.39,690.95
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,1047.52,799.79
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,1066.0,808.89
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,1080.68,816.18
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1085.89,818.06
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1086.95,817.29
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,1085.14,813.48
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,1079.0,806.91
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,1061.41,794.02
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,1039.74,778.57
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,945.98,712.56
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,838.82,630.52
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,886.62,670.01
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,905.55,683.35
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,859.35,649.96
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,810.0,614.62
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,756.03,576.95
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,699.87,535.33
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,638.16,487.21
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,576.46,437.87
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,512.81,385.57
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,448.83,331.56
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,383.41,275.18
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,318.01,217.91
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,246.2,156.77
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,181.42,104.3
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,117.27,60.87
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,56.24,42.88
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,50.8,38.53
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,48.18,36.48
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,43.64,32.61
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,35.7,25.55
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,28.15,18.57
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,20.34,9.86
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,15.42,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,79.47,58.35
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,148.0,118.19
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,196.17,160.34
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,246.15,202.83
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,290.66,239.02
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,336.15,274.73
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,424.72,344.8
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,535.75,429.24
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,713.18,562.74
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,892.78,686.98
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,929.19,707.53
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,971.52,732.86
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,1007.21,751.86
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,1039.81,768.58
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,1062.72,779.97
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1081.81,788.94
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,1094.05,793.9
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1102.07,796.32
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1102.65,795.74
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1099.03,792.69
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,1083.04,780.33
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,1062.91,765.56
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,1043.74,752.45
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,1020.78,737.0
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,958.62,696.37
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,879.89,641.17
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,851.04,621.84
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,819.07,599.88
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,762.33,559.86
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,708.49,521.5
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,644.7,475.94
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,583.71,431.77
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,459.32,340.85
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,357.5,265.73
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,400.74,296.69
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,413.67,300.22
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,356.36,252.38
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,294.84,200.16
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,235.96,156.34
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,192.4,127.83
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,147.47,98.06
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,112.09,88.78
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,97.38,77.3
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,79.83,63.01
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,69.13,54.03
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,52.6,39.7
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,39.19,27.68
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,23.46,12.31
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,21.49,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,58.7,9.54
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,152.51,117.6
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,240.07,195.72
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,317.48,263.64
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,402.89,336.3
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,351.15,292.36
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,283.27,233.39
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,489.19,403.52
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,696.98,566.69
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,706.19,569.61
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,702.58,563.0
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,731.18,580.82
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,756.14,595.54
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,746.35,582.81
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,714.92,554.87
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,759.93,586.28
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,820.68,627.67
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,835.56,634.96
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,847.87,640.64
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,848.94,639.62
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,847.42,636.94
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,812.47,609.1
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,789.06,589.36
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,724.89,541.16
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,650.99,486.2
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,637.38,475.28
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,622.94,463.76
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,512.57,383.25
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,402.08,301.41
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,388.72,292.03
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,375.32,282.31
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,314.93,237.52
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,256.66,193.88
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,348.86,264.66
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,424.39,320.3
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,438.53,329.6
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,422.29,312.02
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,361.45,260.68
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,301.65,209.52
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,241.39,159.06
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,184.02,113.5
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,128.53,76.6
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,77.95,61.43
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,72.35,57.09
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,67.82,53.51
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,59.31,46.15
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,52.11,39.65
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,38.4,27.28
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,24.18,13.24
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,2.27,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,4.38,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,12.74,4.78
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,21.12,12.19
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,32.17,21.78
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,43.24,31.26
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,25.98,16.51
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,8.79,1.83
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,172.91,140.93
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,348.43,282.31
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,488.1,392.74
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,638.97,507.37
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,343.97,277.35
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,42.48,29.17
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,132.0,101.71
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,226.45,175.93
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,275.14,213.12
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,341.26,263.0
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,183.23,140.34
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,33.74,21.45
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,34.65,22.19
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,35.56,22.89
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,63.21,44.83
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,91.14,66.75
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,249.5,190.22
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,404.29,306.73
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,392.09,296.63
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,379.96,287.11
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,638.68,488.06
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,841.52,637.09
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,797.37,604.08
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,751.32,569.7
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,701.06,533.72
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,649.47,495.78
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,594.38,453.35
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,536.82,407.95
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,478.16,360.37
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,420.05,311.98
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,359.65,260.89
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,300.96,210.57
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,242.4,161.49
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,186.99,117.55
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,132.21,80.66
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,81.8,64.47
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,75.68,59.6
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,70.37,55.25
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,61.77,47.89
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,52.82,39.93
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,39.9,28.27
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,27.24,15.63
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,15.46,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,21.42,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,61.62,25.3
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,143.15,110.15
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,240.29,194.34
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,318.03,261.7
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,403.9,333.94
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,241.14,200.1
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,33.5,22.52
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,43.7,30.93
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,53.92,39.2
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,69.93,52.02
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,86.23,64.85
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,96.88,73.08
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,107.54,81.25
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,120.56,91.04
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,133.58,100.7
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,144.81,109.39
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,156.06,118.07
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,161.14,121.63
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,166.2,125.19
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,295.37,224.6
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,417.13,315.81
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,330.62,250.42
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,237.76,179.68
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,216.16,163.5
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,194.82,147.36
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,192.35,145.48
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,189.81,143.55
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,108.53,80.26
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,28.45,16.99
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,188.7,143.14
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,343.38,260.88
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,423.24,322.3
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,488.63,371.75
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,396.98,302.04
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,315.8,240.19
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,279.32,212.75
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,244.72,186.55
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,232.04,176.86
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,218.32,166.16
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,156.25,118.76
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,99.43,74.99
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,117.77,89.45
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,124.1,99.95
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,107.63,86.5
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,94.16,75.35
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,75.89,59.78
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,62.03,47.65
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,44.87,32.37
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,27.94,16.3
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,15.46,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.36,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.63,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,7.02,0.03
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,11.41,3.84
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,17.14,8.72
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,22.88,13.55
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,160.46,129.22
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,305.33,246.58
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,388.24,311.41
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,461.69,367.52
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,499.6,394.05
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,536.13,419.11
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,511.14,396.47
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,497.93,382.68
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,735.73,561.85
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,952.69,710.9
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,978.52,722.56
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,1001.06,733.17
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,905.8,663.99
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,786.61,574.46
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,927.46,673.66
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,1027.74,735.29
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,1023.76,728.26
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,1015.89,719.77
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,998.33,707.2
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,977.15,692.54
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,802.74,574.81
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,611.33,437.61
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,755.16,544.24
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,850.85,610.44
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,809.12,582.88
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,764.48,554.11
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,714.24,519.03
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,662.08,481.78
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,605.83,440.89
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,548.52,397.91
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,488.62,352.22
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,425.21,302.38
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,362.37,250.77
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,299.72,198.34
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,237.01,146.88
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,176.55,100.06
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,116.68,61.5
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,60.36,44.95
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,52.26,38.56
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,49.5,36.48
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,44.9,32.63
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,40.13,28.44
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,31.99,21.16
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.53,12.78
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,33.04,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,98.58,57.2
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,178.98,141.27
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,266.55,218.65
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,342.11,284.43
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,425.19,353.98
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,323.8,269.06
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,187.18,151.99
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,199.77,161.57
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,199.14,159.93
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,219.02,175.12
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,253.39,201.57
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,172.54,135.7
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,109.39,83.82
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,119.11,91.32
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,128.83,98.68
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,75.95,55.95
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,24.83,14.53
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,27.95,17.0
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,31.08,19.45
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,76.17,55.51
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,122.08,91.75
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,191.0,145.45
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,260.09,198.09
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,226.68,172.33
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,193.81,147.06
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,205.92,156.48
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,217.8,165.63
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,286.22,218.04
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,358.53,272.43
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,379.5,287.78
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,398.43,301.63
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,323.24,245.51
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,251.37,191.25
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,254.33,193.97
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,256.62,196.01
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,219.37,167.65
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,183.35,140.09
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,154.45,117.87
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,126.28,96.05
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,110.76,84.18
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,95.36,72.24
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,86.19,65.22
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,77.05,60.92
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,65.22,51.04
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,53.0,40.66
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,41.03,30.27
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,29.07,19.73
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,19.35,11.01
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,9.66,2.16
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.82,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
