Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,39.15,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,134.57,95.33
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,223.27,177.18
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,300.96,245.87
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,388.3,320.43
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,458.81,379.57
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,533.55,439.82
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,599.64,490.44
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,664.81,537.91
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,722.36,577.65
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,779.43,616.12
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,828.34,647.92
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,875.47,677.96
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,906.92,696.32
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,943.78,718.34
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,973.51,735.24
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,999.97,749.89
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,1020.49,762.0
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,1037.33,771.8
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,1046.88,775.42
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,1052.5,776.64
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,1052.13,775.61
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,1047.77,772.16
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,1037.49,763.53
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,1023.34,752.57
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,1003.05,739.17
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,979.17,723.52
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,950.52,703.36
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,918.61,681.12
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,881.48,656.65
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,841.48,630.11
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,796.84,599.02
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,749.82,565.07
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,699.23,527.8
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,646.81,488.28
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,591.16,445.47
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,534.46,400.56
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,475.31,353.09
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,415.87,303.76
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,354.75,251.32
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,288.44,194.36
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,227.16,142.56
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,167.85,96.02
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,109.91,59.73
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,61.86,47.72
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,54.42,41.71
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,52.56,40.41
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,48.95,37.39
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,45.18,34.11
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,39.06,28.61
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,32.71,22.64
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.38,11.23
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,35.59,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,125.74,88.99
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,212.32,167.17
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,288.07,233.69
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,373.12,306.18
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,444.58,365.68
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,520.52,426.42
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,585.94,475.98
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,653.12,524.91
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,708.01,562.65
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,766.01,601.84
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,816.07,633.5
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,864.54,663.43
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,905.46,688.36
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,943.89,711.29
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,965.18,722.72
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,992.54,738.37
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,1013.04,749.04
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,1029.96,757.41
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,1040.66,761.79
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,1047.5,763.79
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,1047.45,762.63
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,1043.47,759.11
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,1034.66,752.97
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,1021.99,744.47
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,1002.66,731.74
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,979.77,716.78
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,951.21,696.76
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,919.44,674.69
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,882.47,650.46
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,842.64,624.18
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,798.54,594.81
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,752.01,562.21
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,701.6,525.25
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,649.38,486.09
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,594.35,443.95
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,538.13,399.65
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,478.84,352.26
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,419.3,303.18
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,353.26,247.51
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,292.27,195.07
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,230.97,143.79
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,171.64,97.8
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,112.73,61.12
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,63.39,48.39
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,55.83,42.37
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,54.03,41.15
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,50.11,37.92
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,46.0,34.38
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,39.88,28.96
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,33.55,23.07
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.7,12.26
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,67.35,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,151.86,107.67
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,242.86,188.4
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,316.77,252.45
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,398.97,320.97
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,468.98,377.4
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,542.89,434.21
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,602.96,478.51
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,666.51,522.77
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,722.63,558.39
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,778.13,592.46
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,824.96,619.63
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,869.71,644.79
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,899.99,661.94
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,935.61,682.53
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,963.44,697.11
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,987.84,709.51
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,1006.96,720.0
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,1022.5,728.38
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,1030.4,730.7
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,1034.38,730.8
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,1033.44,729.47
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,1028.61,725.95
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,1018.51,718.6
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,1004.63,709.07
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,983.77,696.69
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,959.47,682.2
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,930.56,663.97
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,898.58,643.67
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,861.95,621.03
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,822.6,596.4
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,707.06,515.32
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,602.42,438.62
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,571.28,417.58
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,538.88,394.72
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,518.14,380.26
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,490.29,359.25
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,430.33,314.9
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,381.7,278.7
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,336.23,241.94
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,289.48,202.88
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,241.0,163.88
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,191.96,126.22
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,155.92,107.31
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,128.95,102.44
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,115.53,92.07
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,101.41,80.86
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,86.26,68.33
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,70.42,54.9
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,55.23,41.72
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,39.47,27.76
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,26.17,14.96
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,21.74,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,61.81,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,144.53,103.54
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,231.8,180.83
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,304.19,243.63
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,384.55,310.82
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,454.89,368.0
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,529.36,426.04
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,592.86,472.66
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,657.74,518.21
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,711.83,555.08
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,768.46,593.12
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,818.22,624.47
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,866.48,654.26
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,906.72,679.01
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,935.51,695.87
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,966.02,712.48
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,993.43,726.87
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,1013.12,737.61
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,1029.2,746.13
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,1039.51,749.58
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,1045.97,750.73
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,1045.54,749.14
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,1041.15,745.26
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,1032.83,737.62
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,1020.58,727.69
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,1000.26,714.27
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,976.34,698.72
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,947.6,678.84
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,915.56,656.96
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,878.7,633.76
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,838.91,608.52
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,794.12,579.76
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,746.95,548.25
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,696.54,512.86
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,644.29,475.09
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,588.52,433.58
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,531.89,390.03
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,473.04,344.18
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,413.89,296.31
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,352.89,245.23
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,286.88,189.74
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,226.28,139.39
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,167.58,94.12
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,110.01,58.8
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,62.39,47.34
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,54.91,41.4
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,53.09,40.16
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,49.15,36.92
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,45.01,33.38
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,39.3,28.35
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,33.4,22.89
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.57,12.45
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.27,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,16.07,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,47.98,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,119.8,86.36
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,194.21,152.34
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,262.49,212.04
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,339.03,277.13
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,410.05,335.98
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,482.09,393.78
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,471.54,382.73
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,440.95,355.55
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,580.47,465.17
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,727.64,575.04
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,774.52,605.74
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,819.89,635.48
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,854.54,656.86
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,891.76,679.86
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,920.08,696.75
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,945.28,711.48
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,965.52,723.56
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,982.43,733.44
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,991.49,736.99
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,996.9,738.25
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,997.11,737.66
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,993.65,734.78
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,981.49,724.74
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,978.31,720.93
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,916.7,677.56
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,838.42,617.24
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,645.94,478.82
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,459.24,340.24
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,417.79,310.55
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,377.82,281.31
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,513.68,384.62
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,627.22,467.75
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,632.39,473.87
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,618.29,464.86
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,564.06,422.7
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,510.53,380.19
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,454.68,334.85
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,399.01,288.52
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,336.16,237.95
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,288.34,199.87
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,233.48,152.8
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,172.21,102.8
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,117.99,68.63
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,71.86,55.33
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,69.12,53.37
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,66.18,51.14
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,59.73,45.81
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,52.85,39.95
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,45.41,33.37
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,36.14,24.99
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,25.65,14.84
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,16.24,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.73,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,18.05,8.67
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,30.87,19.99
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,48.25,34.88
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,65.73,49.66
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,85.17,65.81
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,104.52,81.55
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,85.79,65.7
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,69.02,51.54
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,81.23,61.35
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,93.68,71.25
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,83.38,62.5
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,73.58,54.25
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,135.17,103.63
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,198.54,153.49
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,235.1,181.35
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,271.76,208.9
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,156.57,119.05
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,46.21,31.41
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,69.43,49.9
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,92.96,68.45
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,108.44,80.57
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,123.89,92.63
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,102.11,75.3
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,80.45,58.12
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,129.61,96.76
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,178.5,134.66
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,162.25,121.97
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,146.19,109.51
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,366.23,279.34
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,565.51,425.39
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,505.14,380.08
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,448.61,338.44
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,336.83,255.94
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,231.68,176.38
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,240.59,183.72
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,248.76,190.27
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,267.27,205.25
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,285.5,219.76
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,185.66,142.65
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,88.5,66.29
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,136.04,104.58
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,177.12,137.62
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,159.46,123.26
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,146.22,119.97
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,129.72,106.33
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,112.81,92.15
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,95.17,77.12
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,77.12,61.47
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,59.66,46.14
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,42.52,30.81
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,25.61,15.17
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,11.94,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,29.76,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,97.49,69.48
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,164.18,127.13
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,147.59,116.63
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,120.16,94.55
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,154.13,122.78
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,189.59,151.72
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,210.0,167.48
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,229.59,182.22
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,348.75,278.04
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,477.31,378.19
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,507.28,398.62
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,520.55,406.6
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,698.45,543.44
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,863.97,666.15
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,902.12,689.57
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,938.21,711.8
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,881.34,666.25
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,821.93,617.3
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,819.78,612.43
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,803.75,598.0
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,806.37,598.39
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,806.82,597.26
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,776.89,572.65
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,745.71,547.48
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,858.69,633.45
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,938.91,689.93
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,820.34,603.46
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,694.96,508.08
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,766.33,564.98
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,810.1,599.06
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,768.58,569.22
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,724.59,536.4
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,578.48,427.69
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,458.32,336.99
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,503.55,372.09
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,519.31,381.2
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,459.7,333.97
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,402.52,287.35
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,343.25,237.64
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,284.9,188.25
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,227.16,140.76
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,171.45,98.31
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,109.88,59.42
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,62.91,47.15
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,60.83,45.82
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,58.6,44.28
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,54.57,41.04
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,50.32,37.47
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,43.61,31.66
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,36.61,25.34
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,24.16,13.82
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.59,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.33,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,28.19,1.39
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,94.02,66.68
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,157.81,121.01
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,225.3,177.92
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,312.31,249.53
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,274.03,219.17
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,210.3,166.71
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,403.58,321.91
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,593.15,466.68
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,649.22,505.21
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,705.45,543.43
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,757.38,577.11
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,808.8,609.64
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,847.89,633.14
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,884.86,654.98
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,910.6,669.42
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,939.28,685.82
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,958.89,697.59
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,975.19,707.34
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,985.54,711.92
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,992.34,714.34
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,992.05,713.77
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,988.11,711.01
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,977.17,704.18
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,962.7,695.16
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,943.4,682.76
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,920.89,668.32
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,892.79,650.18
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,862.03,630.25
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,826.9,607.08
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,789.41,582.11
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,747.16,552.51
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,703.4,521.3
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,656.18,486.95
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,607.76,450.95
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,556.26,411.75
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,502.08,369.71
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,447.69,326.42
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,393.82,282.48
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,339.21,237.61
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,287.78,195.17
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,235.33,153.04
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,185.68,115.85
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,138.92,87.74
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,101.71,79.31
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,96.26,75.28
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.46,70.82
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,82.74,64.62
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,76.94,59.81
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,62.09,47.06
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,46.76,33.61
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,30.4,18.75
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,15.77,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,42.87,8.41
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,114.31,82.63
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,183.16,141.93
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,248.32,197.8
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,320.76,258.48
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,386.36,312.19
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,456.51,367.86
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,515.13,412.96
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,575.1,457.94
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,637.07,502.68
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,693.75,542.51
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,737.55,570.86
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,779.4,597.24
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,819.82,622.94
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,858.38,646.71
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,883.46,660.97
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,905.19,672.96
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,926.99,685.66
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,945.84,696.63
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,954.3,699.59
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,959.33,700.32
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,961.01,700.24
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,959.34,698.05
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,966.47,700.54
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,967.05,698.62
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,900.35,652.07
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,817.3,590.24
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,576.1,421.38
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,337.66,246.96
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,426.78,312.59
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,505.85,368.64
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,538.26,392.24
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,561.74,409.27
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,542.48,396.48
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,520.58,381.62
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,455.55,334.47
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,394.98,290.58
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,336.4,248.24
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,279.68,207.17
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,296.58,216.34
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,293.76,208.06
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,240.24,171.63
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,202.88,149.29
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,159.65,111.31
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,102.32,79.74
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,96.55,75.47
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.4,70.74
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,82.0,63.97
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,75.69,58.74
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,61.48,46.55
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,46.82,33.7
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,29.57,18.2
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,7.28,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,14.1,0.13
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,50.0,33.79
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,93.09,70.27
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,131.23,102.59
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,170.89,135.64
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,212.32,169.35
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,255.96,203.97
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,139.66,109.98
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,20.27,11.01
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,64.59,47.11
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,110.58,83.77
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,87.98,65.27
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,66.46,47.82
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,51.83,35.95
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,37.21,24.14
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,250.38,190.81
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,473.2,352.52
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,532.35,392.11
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,575.59,420.99
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,640.06,464.4
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,717.16,514.58
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,718.62,514.04
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,706.88,505.77
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,740.58,528.79
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,760.3,542.33
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,800.54,570.47
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,840.77,597.97
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,771.72,550.49
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,709.17,507.56
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,751.82,541.86
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,775.53,561.94
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,735.14,534.51
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,692.98,505.79
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,646.43,473.97
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,598.92,440.55
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,519.59,381.76
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,457.5,335.72
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,433.18,316.14
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,394.73,283.3
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,341.88,240.45
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,290.23,198.16
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,239.59,157.92
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,191.13,121.9
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,143.32,92.38
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,103.45,81.55
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,98.08,77.58
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,92.36,73.17
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,83.69,65.99
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,77.02,60.31
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,62.85,48.11
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,48.24,35.23
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,32.28,20.71
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,14.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
