Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.86,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,21.53,4.21
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,72.63,51.88
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,125.14,97.08
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,183.58,146.76
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,255.5,206.52
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,316.17,255.84
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,381.04,307.05
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,439.18,350.85
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,500.1,395.3
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,566.33,442.72
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,622.26,481.51
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,669.49,513.04
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,716.21,543.56
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,757.48,569.48
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,797.6,594.1
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,831.84,614.53
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,864.42,633.55
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,887.5,646.62
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,910.54,659.52
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,926.32,667.18
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,939.1,672.93
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,941.71,673.31
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,941.09,671.81
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,942.53,671.55
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,939.77,667.81
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,921.93,655.81
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,901.05,642.13
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,803.91,574.64
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,708.41,507.32
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,644.87,464.31
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,583.89,422.13
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,650.71,473.55
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,693.13,505.48
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,613.27,447.27
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,545.14,397.72
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,528.37,386.3
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,499.98,364.58
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,446.77,323.68
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,395.86,283.79
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,346.51,244.26
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,297.94,204.89
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,247.81,165.75
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,200.59,131.07
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,154.08,101.95
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,114.91,90.61
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,108.24,85.66
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,105.39,83.73
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,93.68,74.23
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,81.51,64.09
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,66.15,50.92
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,50.28,36.98
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,33.04,21.37
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,13.83,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,11.37,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,25.14,6.85
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,80.04,56.88
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,142.65,109.69
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,197.59,156.14
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,259.79,207.67
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,279.24,223.1
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,282.2,224.54
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,297.27,234.37
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,308.63,240.64
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,305.54,237.0
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,312.0,240.44
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,316.22,241.9
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,319.33,242.5
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,320.37,242.21
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,320.96,241.61
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,316.12,237.32
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,297.26,222.8
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,363.34,270.83
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,415.24,307.17
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,375.13,277.33
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,322.91,239.17
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,281.02,208.9
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,239.84,178.73
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,274.37,204.11
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,308.52,228.42
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,263.88,195.53
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,219.88,163.21
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,135.73,100.08
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,52.64,35.93
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,60.64,42.44
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,68.62,48.83
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,73.47,52.67
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,78.31,56.52
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,80.48,58.42
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,82.66,60.35
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,53.3,37.16
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,23.94,13.69
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,21.26,11.61
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,77.19,56.99
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,132.91,101.59
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,97.64,73.8
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,61.06,44.57
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,80.82,60.93
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,98.27,78.94
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,85.45,68.41
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,72.52,57.63
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,77.33,61.94
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,83.39,67.15
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,67.45,53.17
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,52.24,39.49
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,34.14,22.86
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,15.42,0.48
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,8.19,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.37,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.32,1.26
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,33.79,22.11
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,56.09,41.74
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,91.16,71.93
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,123.86,99.9
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,155.37,126.52
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,187.48,153.14
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,198.66,161.36
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,208.71,168.4
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,246.71,198.36
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,285.29,228.15
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,338.02,268.86
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,391.82,309.53
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,461.15,361.02
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,516.83,401.18
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,508.89,392.38
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,483.91,371.58
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,530.05,404.8
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,560.33,425.91
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,598.89,452.63
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,636.48,478.24
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,526.7,397.18
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,405.78,307.0
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,363.9,275.64
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,313.97,237.81
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,331.49,250.97
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,348.51,263.47
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,342.95,259.19
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,337.32,254.99
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,352.98,266.77
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,363.46,274.61
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,324.4,245.19
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,287.17,217.17
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,341.59,258.99
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,391.52,296.6
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,403.27,305.47
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,411.53,311.23
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,369.57,279.63
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,330.21,250.0
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,302.64,228.44
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,274.02,205.66
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,213.73,161.95
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,163.19,126.11
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,125.38,96.7
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,88.07,70.22
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,77.14,61.3
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,66.12,52.1
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,54.78,42.37
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,43.24,32.31
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,32.61,22.95
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,22.0,13.47
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,13.62,5.8
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,5.26,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.73,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.91,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,11.43,1.03
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,27.66,16.83
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,44.89,31.82
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,66.62,50.33
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,88.19,68.43
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,93.81,73.06
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,99.76,77.8
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,104.56,81.33
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,109.58,84.97
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,123.43,95.91
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,137.29,106.74
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,124.86,96.17
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,112.91,86.11
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,111.43,84.51
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,110.01,82.99
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,154.48,117.94
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,199.42,152.58
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,279.06,213.69
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,374.55,285.1
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,383.28,290.12
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,391.72,295.19
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,442.65,331.67
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,492.49,366.44
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,452.84,336.3
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,413.89,307.05
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,505.39,374.15
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,599.66,440.95
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,538.65,397.06
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,486.42,359.66
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,385.92,287.46
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,287.66,215.16
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,317.78,237.67
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,344.65,257.23
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,316.53,237.11
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,292.27,219.82
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,317.94,239.47
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,342.56,257.9
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,342.86,257.86
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,332.66,249.41
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,317.43,235.83
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,287.89,210.18
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,250.73,178.16
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,198.95,135.46
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,164.0,115.62
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,133.42,107.51
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,120.54,97.32
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,106.98,86.34
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,79.11,62.72
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,54.53,41.6
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,48.06,36.0
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.76,28.55
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,28.31,18.0
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,16.49,2.76
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,2.27,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,4.38,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,9.66,2.23
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,14.94,6.86
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,21.99,12.93
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,29.06,18.92
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,22.45,13.33
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,15.84,7.72
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,63.23,47.23
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,113.44,88.15
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,127.77,99.2
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,142.09,110.13
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,203.63,158.89
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,279.87,217.81
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,196.95,152.2
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,129.43,98.27
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,185.43,142.13
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,242.11,185.41
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,223.71,170.78
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,205.59,156.58
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,274.04,208.44
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,342.63,259.0
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,279.46,211.26
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,217.56,164.31
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,360.13,271.42
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,493.56,367.07
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,491.49,364.7
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,488.87,362.65
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,582.25,431.3
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,664.87,490.22
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,633.73,467.83
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,605.71,448.16
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,662.16,493.93
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,692.18,518.91
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,646.53,485.04
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,599.65,449.97
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,550.07,412.2
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,499.41,372.47
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,446.03,329.44
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,388.41,282.17
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,274.16,199.25
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,215.76,163.53
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,221.91,166.15
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,210.81,155.2
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,168.28,121.49
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,125.63,100.87
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,114.58,92.2
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,102.98,82.86
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,90.45,72.38
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,77.4,61.23
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,63.09,48.84
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,48.28,35.72
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,33.99,22.64
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,17.79,4.13
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,6.37,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,12.31,2.22
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,29.15,18.36
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,46.88,33.93
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,68.26,52.36
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,89.55,70.43
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,119.82,95.99
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,159.41,128.95
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,262.81,214.75
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,363.88,296.19
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,471.04,380.44
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,588.26,469.24
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,546.0,431.98
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,493.94,387.9
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,383.88,301.58
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,243.91,190.08
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,229.54,178.36
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,215.41,166.6
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,480.61,372.71
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,739.09,558.65
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,555.35,421.34
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,371.49,281.56
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,364.54,276.68
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,345.96,262.56
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,284.36,215.76
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,223.86,169.51
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,224.6,170.19
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,225.16,170.63
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,226.05,170.91
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,226.87,171.17
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,262.4,198.07
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,297.1,224.07
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,446.67,337.24
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,576.06,431.02
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,394.24,297.7
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,227.13,171.67
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,242.92,184.34
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,257.67,195.77
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,259.75,197.92
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,264.46,202.0
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,221.3,169.32
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,172.87,132.42
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,158.99,122.25
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,145.47,112.25
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,128.97,99.51
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,112.86,91.01
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,99.05,79.79
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,85.11,68.25
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,71.04,56.38
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,56.82,44.14
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,49.16,37.37
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,46.37,34.56
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,32.43,21.75
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,18.75,5.54
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,2.27,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,4.38,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,9.65,2.32
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,14.94,7.0
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,21.55,12.79
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,28.18,18.53
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,25.09,15.88
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,22.01,13.2
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,21.14,12.37
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,20.27,11.54
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,23.82,14.47
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,27.38,17.38
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,35.36,23.92
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,43.37,30.41
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,50.95,36.56
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,58.54,42.69
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,82.67,62.27
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,107.29,82.05
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,123.38,94.85
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,139.51,107.57
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,184.82,143.0
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,230.22,177.51
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,364.28,279.04
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,488.71,368.73
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,678.2,505.02
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,844.65,617.3
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,789.85,576.36
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,741.31,541.84
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,709.99,519.63
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,678.63,497.15
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,503.14,373.49
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,336.71,251.86
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,311.6,233.99
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,286.99,215.63
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,299.37,225.16
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,311.33,234.16
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,267.86,202.02
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,222.04,167.96
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,240.84,182.67
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,250.65,190.21
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,219.04,166.65
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,182.07,138.9
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,183.01,139.78
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,186.12,142.29
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,166.9,125.44
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,145.61,118.3
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,130.61,106.38
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,115.03,93.74
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,80.93,64.74
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,55.09,42.45
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,48.65,36.79
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.45,29.35
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,29.41,19.19
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,18.03,5.66
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,28.56,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,83.33,47.39
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,147.39,110.28
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,220.74,173.2
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,140.36,111.94
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,25.53,16.07
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,28.85
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,55.66,41.35
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,83.57,64.24
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,112.36,87.33
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,142.5,111.14
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,172.94,134.74
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,201.4,156.11
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,230.1,177.24
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,250.4,192.25
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,270.7,207.18
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,341.98,260.07
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,400.37,302.03
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,466.72,349.35
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,547.38,405.37
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,786.15,578.18
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,984.44,707.56
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,984.31,704.54
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,980.55,701.64
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,973.33,696.02
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,962.52,688.25
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,943.0,675.82
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,920.35,661.52
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,892.98,644.22
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,862.89,625.15
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,828.46,603.18
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,791.48,579.41
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,750.01,550.94
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,706.6,519.55
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,659.76,486.21
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,611.36,450.89
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,560.45,412.99
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,505.79,371.17
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,450.38,328.04
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,395.01,283.37
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,338.22,235.99
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,282.62,189.02
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,226.84,142.78
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,167.04,96.58
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,114.35,63.67
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,67.29,51.36
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,65.13,49.88
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,62.78,48.17
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,58.99,45.16
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,54.99,41.84
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,48.55,36.24
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.42,28.96
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,29.39,18.94
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,18.01,6.01
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.0,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,40.67,20.94
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,99.23,72.7
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,156.63,121.24
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,104.48,80.96
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,45.9,32.63
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,61.62,45.66
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,77.87,58.9
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,64.56,47.67
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,52.14,37.25
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,141.13,109.21
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,247.68,192.32
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,461.19,358.72
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,677.16,516.52
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,702.64,531.05
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,725.09,544.65
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,706.8,527.96
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,698.34,518.16
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,628.78,466.46
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,570.45,422.2
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,571.18,422.09
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,570.96,421.05
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,515.51,380.78
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,473.59,349.99
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,568.7,417.87
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,648.69,472.78
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,628.28,457.47
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,607.45,442.56
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,567.45,414.43
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,524.85,384.42
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,588.54,431.45
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,641.45,469.4
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,673.14,494.46
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,685.58,505.21
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,562.02,414.64
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,463.04,341.17
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,461.73,340.99
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,448.63,331.02
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,430.32,316.41
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,401.02,291.18
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,350.5,250.27
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,301.35,210.17
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,252.73,171.74
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,206.88,137.57
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,160.8,107.82
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,119.36,94.83
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,112.9,90.03
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,110.36,88.38
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,99.44,79.38
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,88.09,69.81
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,72.33,56.32
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,56.01,42.03
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,38.05,26.06
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,17.94,6.33
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.01,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,19.65,7.75
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,51.95,35.88
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,83.78,62.86
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,119.39,92.81
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,165.31,130.73
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,274.03,219.72
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,401.09,320.75
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,449.53,356.5
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,496.58,390.4
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,406.96,318.86
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,289.03,224.21
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,313.49,242.1
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,337.75,259.15
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,600.02,459.89
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,841.6,631.12
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,870.85,646.22
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,897.47,661.21
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,633.94,474.77
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,311.42,232.87
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,299.73,224.52
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,288.17,215.29
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,305.31,227.79
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,322.2,239.99
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,272.59,203.2
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,223.75,166.76
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,272.63,203.37
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,320.83,238.83
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,394.95,292.68
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,459.86,338.78
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,473.62,348.8
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,485.63,357.76
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,378.02,280.21
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,275.87,205.17
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,401.2,299.6
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,507.86,376.47
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,513.03,380.76
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,495.85,366.67
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,435.96,319.94
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,386.64,281.63
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,338.04,242.48
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,289.62,202.99
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,242.03,162.24
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,186.58,116.86
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,139.1,86.99
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,96.45,75.48
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,91.91,72.16
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,87.06,68.47
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,81.08,63.59
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,74.81,58.31
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,65.89,50.66
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,53.48,39.75
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,37.13,25.17
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,20.29,8.2
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
