Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,25.94,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,77.57,45.36
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,137.08,100.66
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,205.43,158.75
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,114.4,88.87
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.63,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,143.2,113.96
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,308.91,247.41
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,216.55,171.93
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,110.34,84.04
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,90.0,67.36
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,70.85,51.66
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,77.12,56.38
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,83.39,61.05
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,89.82,65.94
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,96.24,70.82
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,169.73,127.93
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,244.6,184.6
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,254.21,191.41
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,263.76,198.32
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,271.76,203.63
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,279.64,208.85
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,194.53,144.63
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,111.1,80.75
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,150.67,111.3
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,190.03,141.29
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,261.22,194.77
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,331.62,246.76
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,293.12,217.72
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,255.22,189.29
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,318.83,236.62
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,376.8,279.01
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,324.63,240.79
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,274.98,204.3
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,358.25,266.7
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,430.83,319.6
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,478.0,355.62
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,499.83,369.36
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,424.54,312.22
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,374.72,275.9
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,326.71,239.37
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,290.49,212.02
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,251.23,176.58
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,196.18,128.95
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,150.72,99.63
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,109.82,86.6
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,102.83,81.3
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,95.36,75.47
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,90.11,71.23
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,79.0,61.86
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,66.06,50.82
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,52.69,39.11
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,37.11,25.19
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,21.79,9.59
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,11.82,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,18.02,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,46.65,26.02
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,101.71,74.33
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,157.12,121.28
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,214.41,169.61
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,290.63,232.46
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,333.28,267.45
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,363.62,291.9
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,309.3,246.73
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,240.58,189.01
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,268.29,209.84
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,295.81,229.97
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,409.44,317.57
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,515.12,396.55
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,544.82,416.78
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,573.27,436.24
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,543.39,411.03
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,510.31,383.72
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,526.98,395.29
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,543.1,406.27
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,421.53,315.8
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,304.06,227.0
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,309.92,231.49
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,325.78,243.1
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,488.39,363.52
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,634.89,467.52
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,627.32,460.58
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,618.88,453.81
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,523.76,385.6
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,438.59,323.58
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,451.81,333.64
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,463.53,342.25
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,444.46,328.51
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,425.57,314.97
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,477.06,353.83
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,515.45,381.84
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,487.91,361.31
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,457.91,338.62
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,389.68,288.65
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,327.24,243.5
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,317.67,234.12
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,291.93,211.07
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,250.66,179.58
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,211.79,150.96
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,177.79,130.11
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,154.34,123.22
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,139.19,111.43
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,123.69,99.12
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,106.04,84.58
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,87.98,69.43
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,71.49,55.42
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,51.6,38.2
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,32.9,21.74
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,13.19,3.78
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,6.82,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,4.55,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,8.78,0.53
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,20.25,10.67
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,31.74,20.47
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,45.5,32.01
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,59.84,43.84
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,58.78,42.93
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,58.33,42.45
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,52.57,37.5
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,46.82,32.59
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,40.19,27.09
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,33.57,21.62
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,85.2,62.86
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,139.04,104.94
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,134.59,101.11
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,130.28,97.49
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,136.22,101.77
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,142.22,106.06
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,155.64,116.29
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,169.06,126.48
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,153.74,114.23
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,138.52,102.15
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,198.18,147.69
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,257.87,192.48
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,311.71,232.3
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,374.46,278.08
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,402.65,298.41
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,429.6,317.82
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,394.81,292.38
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,360.91,267.67
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,376.84,279.58
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,391.68,290.53
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,405.68,300.43
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,417.88,308.93
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,375.1,277.85
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,334.24,248.12
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,302.44,224.97
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,271.77,202.47
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,238.11,177.66
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,200.17,149.42
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,216.68,161.9
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,233.75,174.46
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,213.66,159.26
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,193.44,144.11
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,175.99,130.92
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,155.67,123.45
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,139.65,111.0
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,123.28,98.05
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,106.22,84.26
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,88.79,69.85
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,71.3,55.04
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,53.45,39.61
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,36.74,24.86
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,18.51,7.77
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.36,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.63,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,6.58,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,10.53,3.0
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,14.94,6.7
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,19.35,10.36
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,17.6,8.9
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,15.84,7.41
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,18.5,9.55
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,21.16,11.67
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,41.08,27.81
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,61.07,43.82
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,78.46,57.46
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,96.21,71.22
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,142.81,107.97
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,190.08,144.83
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,240.54,183.59
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,291.31,222.08
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,385.66,293.13
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,467.07,352.91
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,653.3,491.78
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,822.1,612.2
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,598.99,449.79
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,354.68,266.35
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,463.95,347.5
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,559.26,415.33
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,634.52,469.92
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,701.45,518.21
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,588.76,436.54
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,482.62,358.24
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,642.64,483.13
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,765.83,576.84
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,645.56,483.79
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,540.44,401.86
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,435.44,324.71
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,341.59,254.85
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,393.45,294.09
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,436.44,324.95
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,398.44,295.68
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,364.68,269.21
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,331.04,242.84
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,292.69,213.02
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,149.64,107.62
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,10.59,2.85
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,94.92,68.96
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,155.19,123.62
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,139.91,111.63
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,124.43,99.39
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,107.13,85.36
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,89.43,70.68
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,71.32,55.31
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,53.91,40.2
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,34.9,23.47
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,14.96,5.41
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,7.73,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,16.24,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,41.71,23.45
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,92.83,67.42
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,155.2,119.69
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,120.16,93.2
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,73.8,55.27
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,73.63,55.12
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,73.95,55.23
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,63.23,46.18
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,53.03,37.63
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,130.99,100.51
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,213.35,165.48
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,233.83,180.56
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,254.31,195.55
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,225.22,172.31
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,196.61,149.53
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,208.19,157.87
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,219.76,166.09
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,207.78,156.57
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,195.94,147.25
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,202.81,152.08
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,209.63,156.84
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,324.29,242.88
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,430.67,320.31
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,503.54,372.34
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,582.96,427.63
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,385.84,285.83
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,199.75,147.52
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,224.53,166.32
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,248.88,184.3
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,243.26,179.93
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,237.67,175.65
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,271.95,200.89
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,305.09,224.82
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,353.85,260.06
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,399.09,291.76
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,403.35,294.21
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,406.1,295.19
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,396.39,287.02
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,373.42,268.42
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,339.75,237.48
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,282.96,185.72
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,228.13,142.18
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,175.38,102.62
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,121.88,68.36
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,70.12,53.14
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,67.09,51.03
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,65.23,49.76
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,60.43,45.85
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,55.3,41.56
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,49.73,36.9
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.56,30.64
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,32.37,21.49
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.87,10.82
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,23.04,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,65.45,39.96
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,122.69,90.13
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,189.17,145.79
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,142.43,111.1
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,77.85,58.55
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,93.56,71.38
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,109.24,83.91
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,116.96,89.65
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,124.81,95.42
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,116.88,88.55
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,109.42,82.14
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,149.77,113.58
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,190.66,144.84
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,217.87,165.4
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,245.18,185.86
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,431.46,326.99
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,594.99,444.98
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,788.1,585.83
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,956.72,699.61
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,833.86,609.9
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,677.01,493.48
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,839.07,612.76
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,968.98,701.14
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,865.28,627.42
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,747.81,540.86
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,839.61,610.81
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,907.17,658.59
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,880.08,640.24
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,850.3,620.73
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,815.86,598.05
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,779.05,573.66
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,738.47,545.27
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,695.94,514.87
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,649.72,481.21
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,602.19,445.84
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,551.24,407.02
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,500.76,367.61
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,448.3,326.41
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,391.42,280.8
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,337.27,235.74
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,284.29,191.27
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,231.13,147.89
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,180.17,108.88
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,130.47,77.1
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,84.16,64.92
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,80.26,62.08
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,77.56,60.18
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,71.35,55.1
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,64.82,49.63
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,57.11,43.08
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,49.11,36.02
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,36.84,25.11
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,24.97,13.26
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.37,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.72,10.9
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,54.36,38.01
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,85.45,64.32
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,120.58,93.77
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,166.04,131.22
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,201.81,160.27
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,237.83,188.88
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,403.75,321.39
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,575.83,452.6
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,390.71,308.36
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,143.67,109.52
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,200.68,154.41
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,258.83,198.69
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,378.87,290.46
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,503.46,382.24
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,562.58,423.67
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,622.3,464.95
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,480.6,360.64
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,310.91,233.26
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,327.78,245.57
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,357.02,266.25
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,342.48,255.17
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,340.44,253.42
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,477.13,353.03
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,608.54,444.53
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,771.3,564.98
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,889.6,647.41
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,863.63,628.11
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,843.1,613.64
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,809.36,591.28
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,773.22,567.32
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,733.2,539.32
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,691.36,509.44
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,623.27,459.0
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,566.97,416.83
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,539.51,397.41
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,499.01,366.21
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,446.18,324.47
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,393.39,281.62
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,339.14,236.54
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,280.82,188.1
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,227.03,143.81
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,175.26,103.84
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,124.95,71.86
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,78.38,60.32
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,73.94,57.01
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,71.68,55.43
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,68.72,53.2
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,64.07,49.4
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,56.35,42.8
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,48.32,35.69
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,36.81,25.3
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,25.72,14.12
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,14.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,3.07,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.39,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,7.03,0.24
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,9.68,2.45
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,11.0,3.51
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,12.33,4.57
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,104.72,79.87
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,204.01,157.04
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,374.17,285.8
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,542.7,403.93
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,688.28,507.83
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,836.61,609.23
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,864.46,627.14
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,889.51,644.42
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,909.73,659.05
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,927.0,671.74
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,935.69,678.83
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,940.96,683.73
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,942.11,684.25
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,939.91,682.73
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,934.46,679.64
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,932.85,679.16
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,915.28,666.32
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,894.6,651.66
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,869.6,633.79
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,834.05,609.05
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,808.93,592.16
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,773.63,568.38
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,731.05,538.67
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,691.18,510.03
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,647.88,478.29
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,600.96,443.39
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,551.11,405.85
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,500.09,366.38
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,447.15,324.35
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,394.09,281.06
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,338.72,235.16
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,283.65,188.86
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,229.16,143.93
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,176.53,103.23
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,118.19,64.99
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,68.94,52.44
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,64.37,48.97
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,62.76,47.89
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,61.66,47.1
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,60.65,46.29
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,52.79,39.6
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.39,33.08
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.94,23.72
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,24.15,13.09
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,10.01,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,19.39,8.61
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,41.74,28.11
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,64.26,47.24
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,96.73,74.29
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,126.48,98.8
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,155.83,122.67
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,185.53,146.37
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,215.65,170.01
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,246.17,193.58
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,309.08,242.7
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,387.34,302.29
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,273.89,212.98
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,163.19,124.39
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,144.23,109.14
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,125.61,94.07
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,212.76,161.43
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,301.54,227.88
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,385.52,289.87
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,456.22,340.9
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,368.55,275.51
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,272.7,203.65
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,174.21,129.56
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,77.74,55.23
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,65.21,45.42
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,52.69,35.58
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,52.7,35.59
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,52.7,35.58
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,52.68,35.57
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,52.66,35.56
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,75.34,53.32
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,97.93,71.0
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,72.14,50.99
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,46.3,30.83
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,47.6,31.98
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,48.91,33.13
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,55.11,38.08
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,61.3,43.04
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,49.69,34.02
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,38.11,24.93
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,73.64,53.38
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,108.06,80.82
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,117.65,88.8
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,126.61,96.38
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,133.45,101.98
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,138.33,111.35
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,123.11,99.22
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,107.92,86.93
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,90.41,72.29
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,72.7,57.23
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,56.66,43.36
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,40.42,29.12
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,26.0,16.35
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,11.42,3.31
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,5.7,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,23.98,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,67.3,42.09
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,121.24,89.36
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,183.73,141.82
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,252.42,198.51
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,321.14,253.75
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,233.51,185.21
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,111.14,85.4
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,250.22,197.64
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,396.16,308.0
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,468.17,359.89
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,544.63,414.09
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,653.86,490.03
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,763.92,562.82
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,802.32,585.8
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,838.86,608.34
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,741.56,539.95
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,610.22,446.68
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,585.63,429.05
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,558.94,408.85
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,442.53,326.3
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,329.12,243.85
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,301.98,224.51
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,275.2,204.8
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,524.7,386.41
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,755.62,539.47
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,782.16,555.26
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,807.89,572.56
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,784.11,556.84
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,758.99,540.72
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,711.62,509.97
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,666.15,480.15
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,554.45,403.03
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,456.97,334.1
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,483.24,354.81
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,500.01,367.34
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,482.48,354.58
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,460.47,338.03
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,432.84,316.52
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,398.28,287.86
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,260.32,188.95
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,166.22,124.63
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,157.24,118.49
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,148.3,112.2
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,82.76,60.94
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,11.45,4.1
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,10.12,3.03
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,8.8,1.93
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,7.47,0.8
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,6.15,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.83,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.51,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,2.19,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.88,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
