Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.91,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.5,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,5.26,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,7.46,0.61
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,9.66,2.47
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,14.95,6.91
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,20.25,11.31
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,82.26,62.5
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,148.93,116.04
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,238.01,187.26
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,322.38,252.97
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,300.83,234.61
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,277.64,215.27
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,343.01,265.4
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,409.26,314.94
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,410.36,313.86
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,410.78,312.59
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,459.0,348.01
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,506.94,382.55
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,444.79,335.22
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,383.08,288.3
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,601.95,451.44
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,792.46,584.75
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,713.97,524.4
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,628.09,460.63
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,784.26,577.12
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,897.48,653.85
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,874.38,635.74
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,848.28,617.02
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,816.03,595.33
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,781.15,571.91
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,676.33,495.94
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,585.21,427.88
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,607.29,448.39
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,608.98,451.52
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,536.79,396.95
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,482.45,355.81
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,425.35,313.29
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,380.82,279.95
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,342.17,244.45
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,282.84,188.73
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,226.94,141.93
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,172.71,99.3
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,118.64,63.89
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,67.06,51.28
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,54.82,41.27
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,53.44,40.35
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,50.04,37.56
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,46.43,34.51
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,42.1,30.79
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,37.59,26.75
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,30.23,20.04
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.54,12.35
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,9.55,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,18.5,8.24
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,35.45,23.46
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,52.44,38.15
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,72.57,55.16
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,92.68,71.84
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,301.46,244.63
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,518.69,415.39
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,574.2,455.34
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,630.13,494.78
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,588.68,460.64
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,514.97,401.72
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,521.49,404.37
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,509.6,393.03
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,709.82,544.04
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,876.32,657.23
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,715.98,541.23
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,484.59,365.12
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,745.2,563.19
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,960.11,709.19
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,877.53,648.87
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,754.89,555.73
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,616.83,457.42
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,479.94,356.75
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,738.05,552.04
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,940.85,690.97
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,922.57,676.66
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,901.13,662.18
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,677.95,504.61
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,447.95,330.92
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,492.11,364.39
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,532.68,393.6
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,553.29,409.08
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,566.27,418.88
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,545.54,404.92
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,522.59,389.12
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,372.62,279.57
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,241.7,182.05
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,321.23,241.22
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,391.63,288.99
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,344.57,247.08
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,285.4,192.68
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,233.82,158.68
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,217.38,156.2
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,180.04,129.75
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,143.72,115.48
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,127.38,102.37
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,112.99,90.69
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,99.07,79.23
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,84.51,67.0
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,70.28,54.91
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,55.49,42.04
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,42.22,30.18
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,26.63,15.7
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,13.67,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,38.92,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,112.04,72.49
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,172.32,128.29
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,243.97,190.04
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,188.43,150.0
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,99.89,77.77
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,210.4,169.52
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,329.85,265.88
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,307.14,245.3
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,275.03,217.13
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,361.48,284.52
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,441.09,344.82
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,457.95,355.04
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,472.4,363.54
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,526.73,403.57
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,596.15,453.62
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,548.27,415.31
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,510.99,384.9
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,444.85,335.3
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,392.35,295.22
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,561.36,421.74
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,727.9,540.88
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,748.62,554.63
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,767.46,567.84
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,770.82,570.42
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,772.07,571.66
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,732.84,542.82
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,693.43,513.9
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,694.22,515.42
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,692.75,515.11
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,676.18,503.79
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,657.89,491.17
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,484.11,364.08
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,323.91,243.46
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,443.58,335.66
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,547.31,411.87
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,466.58,350.7
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,402.36,302.47
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,285.15,215.1
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,174.2,131.3
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,242.88,181.77
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,293.0,215.29
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,254.61,187.17
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,215.73,159.92
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,156.71,106.62
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,80.78,62.85
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,72.35,56.14
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,69.68,54.19
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,62.1,47.87
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,53.95,40.96
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,49.18,36.88
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,44.21,32.43
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,34.2,23.42
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.94,14.43
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,29.42,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,86.63,55.68
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,139.21,103.21
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,201.0,156.01
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,260.75,207.06
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,327.88,263.09
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,367.1,295.13
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,403.3,323.41
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,471.71,376.69
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,544.85,432.18
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,638.79,502.3
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,729.13,566.25
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,776.19,596.8
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,821.91,626.16
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,859.11,650.19
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,885.7,666.77
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,915.1,684.28
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,941.62,699.73
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,960.82,711.68
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,976.61,721.47
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,986.9,726.23
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,993.57,728.71
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,993.18,727.74
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,989.06,724.47
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,981.75,719.61
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,970.73,712.39
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,952.85,699.98
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,931.65,685.46
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,904.77,667.53
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,875.02,647.67
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,841.59,624.95
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,805.37,600.29
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,764.78,572.74
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,721.93,541.64
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,675.38,506.67
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,627.0,469.64
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,575.21,429.54
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,522.56,387.69
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,468.16,343.88
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,413.3,298.42
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,356.39,249.85
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,293.22,196.07
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,237.7,151.64
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,183.87,111.85
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,134.24,79.65
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,89.97,62.57
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,83.48,65.26
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,82.46,64.77
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,73.43,57.41
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,63.87,49.44
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,55.51,42.4
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.77,34.77
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,36.03,25.11
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.91,14.57
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.58,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,42.7,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,121.33,78.74
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,185.99,138.41
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,262.99,204.71
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,329.3,262.2
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,401.84,323.07
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,465.48,374.69
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,530.29,425.26
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,588.91,468.47
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,648.25,510.54
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,701.63,546.82
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,754.29,581.72
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,792.79,604.85
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,835.64,630.68
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,872.51,653.98
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,906.81,675.4
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,934.56,690.96
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,959.16,704.38
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,978.54,715.42
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,994.4,724.22
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,1003.18,727.43
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,1008.22,728.37
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,1008.0,727.15
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1003.94,723.63
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,994.18,716.57
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,980.68,707.27
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,962.19,694.87
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,940.34,680.39
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,913.17,661.53
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,883.06,640.82
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,848.79,618.33
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,811.72,593.91
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,770.15,566.59
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,726.25,535.98
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,679.16,501.75
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,630.23,465.4
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,578.05,425.73
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,525.05,384.37
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,469.78,340.87
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,414.09,295.63
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,356.67,247.41
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,299.61,198.92
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,235.16,145.83
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,178.74,101.57
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,122.9,64.7
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,69.63,44.27
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,60.13,45.37
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,53.54,40.06
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,50.84,37.89
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,47.98,35.52
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,44.08,32.29
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,40.05,28.76
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,32.72,22.16
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.1,14.73
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.41,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,36.4,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,103.93,66.79
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,164.36,120.98
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,239.64,184.16
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,303.77,238.19
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,374.09,295.51
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,436.78,344.58
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,502.71,394.04
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,560.27,434.8
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,618.85,474.64
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,671.0,510.11
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,720.1,541.66
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,765.63,570.73
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,809.63,598.41
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,846.78,621.0
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,881.59,641.9
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,910.44,658.08
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,927.2,666.51
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,946.03,677.18
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,961.54,685.79
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,837.82,600.97
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,669.26,480.13
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,609.89,439.64
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,539.21,389.93
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,691.96,498.47
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,824.04,587.83
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,768.04,548.24
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,717.63,513.51
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,704.04,504.17
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,689.19,493.66
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,670.27,481.07
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,650.34,467.73
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,692.01,502.29
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,712.32,520.36
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,666.96,487.63
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,619.86,453.33
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,569.2,415.76
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,517.53,376.25
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,399.7,290.77
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,329.56,242.5
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,324.19,230.98
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,293.0,194.19
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,236.8,147.54
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,182.2,104.91
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,127.71,69.02
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,75.6,48.42
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,59.41,44.36
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,58.25,43.67
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,55.41,41.41
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,52.41,38.94
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,47.94,35.27
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,43.29,31.25
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,35.24,24.09
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.76,15.17
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,33.08,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,95.79,61.13
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,153.64,111.99
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,222.66,169.15
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,290.26,224.98
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,363.12,283.63
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,424.74,332.18
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,489.59,381.66
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,515.97,400.63
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,530.24,410.18
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,572.16,440.06
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,612.37,467.93
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,706.3,535.11
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,795.38,594.23
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,831.99,616.97
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,866.32,638.5
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,894.17,654.36
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,919.07,668.26
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,938.25,679.36
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,944.07,681.94
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,953.06,685.44
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,958.52,686.73
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,959.0,686.35
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,955.93,683.88
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,865.65,622.03
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,753.09,540.24
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,837.5,604.14
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,898.45,647.07
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,871.88,628.42
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,842.91,608.94
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,810.57,588.09
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,775.91,565.11
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,736.5,538.2
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,695.3,509.52
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,650.94,478.75
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,605.26,446.15
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,556.29,409.36
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,507.11,371.45
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,451.6,328.69
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,399.5,287.08
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,346.26,243.17
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,294.3,199.81
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,241.67,156.91
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,191.23,117.91
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,153.14,102.09
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,157.28,118.45
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,118.23,93.78
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,81.12,63.29
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,75.41,58.7
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,69.4,53.71
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,61.52,47.06
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,53.31,39.89
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,41.23,29.19
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,28.7,17.59
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,15.19,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,31.11,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,90.79,57.95
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,146.74,107.36
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,213.12,162.55
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,274.38,213.22
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,347.14,271.14
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,408.4,319.36
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,473.06,368.71
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,531.23,411.89
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,591.01,455.1
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,642.23,491.43
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,693.26,526.5
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,738.58,555.78
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,779.17,581.49
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,816.36,605.47
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,851.41,627.91
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,880.25,644.91
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,906.37,660.09
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,925.73,672.19
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,941.92,682.36
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,848.59,616.43
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,733.25,530.9
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,855.85,621.5
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,946.96,683.05
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,938.7,675.9
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,927.02,667.44
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,910.16,656.7
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,890.33,644.09
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,865.22,628.01
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,837.61,610.26
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,806.24,589.68
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,772.39,567.36
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,734.27,541.21
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,694.01,512.46
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,650.18,480.43
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,604.52,446.4
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,554.32,408.28
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,505.01,369.93
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,453.53,329.73
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,397.59,285.12
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,343.73,240.64
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,291.23,196.77
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,238.92,153.97
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,188.63,114.96
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,139.2,82.19
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,93.23,62.94
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,82.15,63.57
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,79.93,62.08
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,74.35,57.57
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,68.65,52.86
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.76,46.23
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,52.53,39.08
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,40.83,28.73
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,28.68,17.55
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,35.82,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,102.38,65.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,160.24,116.92
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,232.62,177.54
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,295.83,230.76
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,365.56,287.79
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,426.66,336.99
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,490.87,387.05
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,547.72,429.39
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,605.76,471.32
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,654.48,504.76
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,705.0,537.76
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,748.92,565.5
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,791.31,591.78
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,828.27,614.89
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,862.95,636.3
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,882.92,646.58
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,908.17,660.42
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,926.54,671.01
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,941.67,679.61
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,951.99,683.87
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,958.81,686.01
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,959.66,685.86
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,956.91,683.58
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,949.68,677.7
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,938.91,669.7
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,920.98,658.15
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,899.93,644.7
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,875.14,628.0
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,847.59,609.52
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,815.24,588.75
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,780.26,566.17
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,741.32,540.78
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,700.15,511.91
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,655.58,480.01
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,609.29,446.1
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,559.59,409.01
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,508.96,370.11
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,456.4,329.07
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,403.48,286.46
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,343.67,237.38
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,289.82,192.12
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,239.78,157.19
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,214.62,145.06
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,154.78,96.91
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,75.89,47.65
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,63.8,48.02
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,62.17,46.94
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,61.04,46.14
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,59.95,45.31
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,54.2,40.49
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.74,34.04
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.49,25.84
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.96,16.94
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,26.65,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,73.37,45.84
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,133.71,97.71
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,197.67,151.1
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,258.17,201.77
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,325.83,257.15
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,385.38,305.37
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,448.81,355.33
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,371.06,292.74
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,261.11,203.26
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,174.94,135.14
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,86.14,63.55
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,425.13,334.47
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,761.73,578.98
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,668.81,505.27
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,538.25,405.02
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,471.33,353.94
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,387.19,289.48
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,671.22,503.22
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,918.42,674.5
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,823.87,603.04
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,708.16,516.01
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,829.9,606.25
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,932.14,677.49
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,923.26,670.49
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,911.1,662.27
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,825.24,599.74
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,728.96,528.35
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,736.39,534.27
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,741.28,537.67
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,713.02,518.11
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,683.83,497.96
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,652.38,476.31
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,620.04,453.74
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,570.81,418.05
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,523.33,383.51
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,458.5,336.55
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,396.94,291.94
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,408.63,298.96
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,401.07,287.78
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,350.82,246.78
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,302.09,206.77
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,252.77,167.33
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,206.01,131.72
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,159.25,100.52
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,115.68,80.58
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,102.1,79.79
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,97.35,76.3
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,90.1,70.47
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,82.43,64.18
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,74.6,57.67
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,62.81,47.56
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,47.5,34.2
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,31.76,20.04
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,16.91,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
