Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,25.95,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,71.59,44.43
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,123.6,89.75
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,191.82,146.65
2016,6,12,6,45,333.0,81.0,2.65,24.5,166.0,252.0,196.95
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,319.25,251.94
2016,6,12,7,15,266.5,127.0,2.9,25.0,212.5,290.9,230.47
2016,6,12,7,30,130.0,160.0,3.0,25.0,212.0,247.61,195.35
2016,6,12,7,45,66.5,157.0,3.1,25.5,183.5,197.04,154.1
2016,6,12,8,0,3.0,154.0,3.2,26.0,155.0,143.41,109.68
2016,6,12,8,15,116.0,204.5,3.25,26.0,272.5,297.4,232.27
2016,6,12,8,30,229.0,255.0,3.3,26.0,390.0,441.99,342.84
2016,6,12,8,45,187.0,283.0,3.35,26.5,399.5,444.24,341.23
2016,6,12,9,0,145.0,311.0,3.4,27.0,409.0,442.77,337.35
2016,6,12,9,15,297.0,297.0,3.4,27.0,515.5,575.48,436.99
2016,6,12,9,30,449.0,283.0,3.4,27.0,622.0,715.83,537.89
2016,6,12,9,45,467.5,295.5,3.4,27.5,665.0,753.48,561.14
2016,6,12,10,0,486.0,308.0,3.4,28.0,708.0,789.62,583.64
2016,6,12,10,15,466.5,331.5,3.35,28.0,728.5,799.0,587.8
2016,6,12,10,30,447.0,355.0,3.3,28.0,749.0,805.32,590.1
2016,6,12,10,45,448.0,371.0,3.3,28.5,777.0,821.15,598.48
2016,6,12,11,0,449.0,387.0,3.3,29.0,805.0,834.45,605.1
2016,6,12,11,15,442.5,401.5,3.3,29.0,820.5,836.57,605.44
2016,6,12,11,30,436.0,416.0,3.3,29.0,836.0,836.14,604.25
2016,6,12,11,45,439.5,426.0,3.35,29.5,854.5,838.52,604.34
2016,6,12,12,0,443.0,436.0,3.4,30.0,873.0,838.26,602.72
2016,6,12,12,15,378.0,459.5,3.35,30.0,833.5,781.74,563.12
2016,6,12,12,30,313.0,483.0,3.3,30.0,794.0,730.63,527.11
2016,6,12,12,45,339.5,465.5,3.3,30.0,801.5,722.78,522.77
2016,6,12,13,0,366.0,448.0,3.3,30.0,809.0,712.77,516.62
2016,6,12,13,15,363.0,444.0,3.3,30.0,799.0,688.48,499.97
2016,6,12,13,30,360.0,440.0,3.3,30.0,789.0,663.36,482.7
2016,6,12,13,45,278.5,455.5,3.3,30.0,722.0,596.69,435.15
2016,6,12,14,0,197.0,471.0,3.3,30.0,655.0,537.73,392.72
2016,6,12,14,15,287.5,429.5,3.25,30.0,690.5,544.31,398.78
2016,6,12,14,30,378.0,388.0,3.2,30.0,726.0,545.4,399.87
2016,6,12,14,45,459.0,344.0,3.2,30.0,738.5,527.03,386.45
2016,6,12,15,0,540.0,300.0,3.2,30.0,751.0,503.69,368.32
2016,6,12,15,15,542.0,279.0,3.15,30.0,713.5,454.45,330.52
2016,6,12,15,30,544.0,258.0,3.1,30.0,676.0,404.5,291.34
2016,6,12,15,45,574.5,225.0,3.05,30.0,643.0,354.4,250.52
2016,6,12,16,0,605.0,192.0,3.0,30.0,610.0,299.49,204.99
2016,6,12,16,15,583.0,185.5,2.9,29.5,564.0,250.84,166.01
2016,6,12,16,30,561.0,179.0,2.8,29.0,518.0,204.86,130.92
2016,6,12,16,45,538.0,168.5,2.7,29.0,470.0,157.59,99.05
2016,6,12,17,0,515.0,158.0,2.6,29.0,422.0,113.07,78.13
2016,6,12,17,15,479.0,148.0,2.4,28.5,372.0,99.11,77.31
2016,6,12,17,30,443.0,138.0,2.2,28.0,322.0,94.6,74.01
2016,6,12,17,45,402.5,124.0,2.05,28.0,273.0,86.96,67.85
2016,6,12,18,0,362.0,110.0,1.9,28.0,224.0,78.87,61.19
2016,6,12,18,15,302.0,95.0,1.85,27.5,177.5,69.51,53.4
2016,6,12,18,30,242.0,80.0,1.8,27.0,131.0,61.5,46.47
2016,6,12,18,45,173.5,60.0,1.75,26.5,91.0,46.86,33.68
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,31.81,20.13
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.35,0.25
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,23.5,21.5,27.79,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,76.55,47.63
2016,6,13,6,15,207.0,49.5,3.15,24.0,83.0,137.49,100.26
2016,6,13,6,30,298.0,66.0,3.3,24.0,123.0,203.03,155.32
2016,6,13,6,45,384.5,74.5,3.5,24.5,172.5,267.35,209.28
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,344.75,272.65
2016,6,13,7,15,520.0,91.0,3.75,25.5,273.5,405.84,321.71
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,470.42,371.93
2016,6,13,7,45,618.5,101.0,3.85,26.5,379.0,531.79,418.34
2016,6,13,8,0,668.0,103.0,3.9,27.0,433.0,595.63,465.24
2016,6,13,8,15,693.5,107.5,3.85,27.0,484.0,646.79,502.05
2016,6,13,8,30,719.0,112.0,3.8,27.0,535.0,697.69,536.99
2016,6,13,8,45,744.0,113.5,3.8,27.5,584.0,741.47,565.06
2016,6,13,9,0,769.0,115.0,3.8,28.0,633.0,787.01,593.91
2016,6,13,9,15,783.5,118.0,3.75,28.5,677.5,823.72,615.96
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,858.19,636.21
2016,6,13,9,45,809.5,123.0,3.7,29.5,761.0,886.34,652.26
2016,6,13,10,0,821.0,125.0,3.7,30.0,800.0,902.69,660.38
2016,6,13,10,15,829.5,126.5,3.65,30.0,833.5,921.45,671.27
2016,6,13,10,30,838.0,128.0,3.6,30.0,867.0,937.03,680.07
2016,6,13,10,45,843.0,130.5,3.6,30.5,893.5,946.89,684.15
2016,6,13,11,0,848.0,133.0,3.6,31.0,920.0,953.27,686.08
2016,6,13,11,15,852.0,134.0,3.55,31.0,939.5,953.7,685.37
2016,6,13,11,30,856.0,135.0,3.5,31.0,959.0,950.58,682.51
2016,6,13,11,45,858.0,136.0,3.5,31.0,971.0,942.02,676.59
2016,6,13,12,0,860.0,137.0,3.5,31.0,983.0,929.99,668.56
2016,6,13,12,15,492.0,321.0,3.5,31.0,805.5,764.03,553.91
2016,6,13,12,30,124.0,505.0,3.5,31.0,628.0,578.46,417.64
2016,6,13,12,45,490.0,322.0,3.5,31.5,806.0,728.52,530.44
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,838.96,607.67
2016,6,13,13,15,853.5,138.5,3.5,32.0,973.0,807.5,586.22
2016,6,13,13,30,851.0,138.0,3.5,32.0,962.0,773.52,563.96
2016,6,13,13,45,844.5,138.5,3.5,32.0,942.5,735.01,538.04
2016,6,13,14,0,838.0,139.0,3.5,32.0,923.0,694.5,509.26
2016,6,13,14,15,522.5,290.5,3.5,32.0,775.0,581.11,425.01
2016,6,13,14,30,207.0,442.0,3.5,32.0,627.0,490.74,357.0
2016,6,13,14,45,318.0,388.5,3.5,32.0,660.0,488.93,356.56
2016,6,13,15,0,429.0,335.0,3.5,32.0,693.0,476.19,346.62
2016,6,13,15,15,410.0,326.5,3.4,31.5,655.5,432.73,314.26
2016,6,13,15,30,391.0,318.0,3.3,31.0,618.0,396.14,286.4
2016,6,13,15,45,403.5,293.0,3.25,31.0,587.0,348.91,249.35
2016,6,13,16,0,416.0,268.0,3.2,31.0,556.0,305.54,214.44
2016,6,13,16,15,404.5,249.5,3.05,30.5,512.5,260.36,179.25
2016,6,13,16,30,393.0,231.0,2.9,30.0,469.0,223.76,151.71
2016,6,13,16,45,369.0,213.0,2.8,30.0,420.5,181.08,122.72
2016,6,13,17,0,345.0,195.0,2.7,30.0,372.0,141.44,101.68
2016,6,13,17,15,342.0,171.5,2.5,29.5,330.5,120.7,94.69
2016,6,13,17,30,339.0,148.0,2.3,29.0,289.0,106.72,83.7
2016,6,13,17,45,312.0,130.5,2.15,29.0,245.5,95.76,74.88
2016,6,13,18,0,285.0,113.0,2.0,29.0,202.0,84.33,65.49
2016,6,13,18,15,246.5,94.5,1.95,28.5,161.0,71.7,55.01
2016,6,13,18,30,208.0,76.0,1.9,28.0,120.0,58.61,43.86
2016,6,13,18,45,153.5,57.0,1.9,27.5,84.5,44.68,31.74
2016,6,13,19,0,99.0,38.0,1.9,27.0,49.0,30.35,18.9
2016,6,13,19,15,49.5,19.0,2.05,27.0,24.5,15.59,0.49
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,16.5,2.9,23.5,20.5,25.22,0.0
2016,6,14,6,0,93.0,33.0,3.2,24.0,41.0,70.07,43.38
2016,6,14,6,15,179.0,51.0,3.3,24.0,80.5,123.22,89.5
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,193.19,147.84
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,250.99,196.49
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,314.62,248.83
2016,6,14,7,15,191.0,110.0,3.75,25.0,166.0,229.43,181.99
2016,6,14,7,30,0.0,120.0,3.8,25.0,120.0,110.02,84.05
2016,6,14,7,45,0.0,121.5,3.9,25.5,121.5,110.38,84.01
2016,6,14,8,0,0.0,123.0,4.0,26.0,123.0,111.1,84.09
2016,6,14,8,15,23.5,180.5,3.9,26.0,194.5,183.6,141.75
2016,6,14,8,30,47.0,238.0,3.8,26.0,266.0,270.69,209.26
2016,6,14,8,45,132.0,272.0,3.7,26.5,359.5,387.76,298.91
2016,6,14,9,0,217.0,306.0,3.6,27.0,453.0,497.48,380.02
2016,6,14,9,15,134.5,314.5,3.45,27.5,407.5,439.06,332.8
2016,6,14,9,30,52.0,323.0,3.3,28.0,362.0,361.88,272.25
2016,6,14,9,45,36.5,308.5,3.15,28.5,337.0,331.95,248.76
2016,6,14,10,0,21.0,294.0,3.0,29.0,312.0,289.55,215.99
2016,6,14,10,15,65.0,362.0,2.95,29.0,419.0,410.78,305.56
2016,6,14,10,30,109.0,430.0,2.9,29.0,526.0,520.09,383.3
2016,6,14,10,45,103.0,442.0,2.85,29.5,535.5,524.33,384.05
2016,6,14,11,0,97.0,454.0,2.8,30.0,545.0,527.92,384.91
2016,6,14,11,15,112.0,470.0,2.9,30.0,577.0,554.93,403.87
2016,6,14,11,30,127.0,486.0,3.0,30.0,609.0,591.72,429.26
2016,6,14,11,45,92.0,471.0,3.1,30.5,560.5,528.88,383.96
2016,6,14,12,0,57.0,456.0,3.2,31.0,512.0,477.55,346.69
2016,6,14,12,15,140.0,480.5,3.35,31.0,619.0,578.83,419.77
2016,6,14,12,30,223.0,505.0,3.5,31.0,726.0,666.31,481.23
2016,6,14,12,45,241.0,499.5,3.7,31.5,738.0,665.21,479.97
2016,6,14,13,0,259.0,494.0,3.9,32.0,750.0,664.04,479.06
2016,6,14,13,15,159.0,471.5,4.0,32.0,628.5,548.44,397.78
2016,6,14,13,30,59.0,449.0,4.1,32.0,507.0,440.67,320.54
2016,6,14,13,45,137.0,459.5,4.25,32.0,589.0,499.1,364.07
2016,6,14,14,0,215.0,470.0,4.4,32.0,671.0,549.49,400.57
2016,6,14,14,15,294.0,430.5,4.4,32.0,698.0,549.62,401.54
2016,6,14,14,30,373.0,391.0,4.4,32.0,725.0,545.28,398.85
2016,6,14,14,45,303.0,396.5,4.45,32.0,661.0,487.16,356.4
2016,6,14,15,0,233.0,402.0,4.5,32.0,597.0,440.56,322.25
2016,6,14,15,15,518.0,260.5,4.45,31.5,667.0,430.81,313.89
2016,6,14,15,30,803.0,119.0,4.4,31.0,737.0,400.31,285.68
2016,6,14,15,45,788.5,116.5,4.4,31.0,693.0,345.7,239.96
2016,6,14,16,0,774.0,114.0,4.4,31.0,649.0,291.78,194.35
2016,6,14,16,15,756.0,110.5,4.25,30.5,602.0,237.29,149.24
2016,6,14,16,30,738.0,107.0,4.1,30.0,555.0,184.39,107.67
2016,6,14,16,45,712.0,103.5,4.0,30.0,504.0,132.62,72.89
2016,6,14,17,0,686.0,100.0,3.9,30.0,453.0,77.18,46.76
2016,6,14,17,15,654.5,95.0,3.6,29.5,401.0,62.56,46.78
2016,6,14,17,30,623.0,90.0,3.3,29.0,349.0,61.25,45.97
2016,6,14,17,45,578.0,83.5,3.05,29.0,297.5,58.6,43.89
2016,6,14,18,0,533.0,77.0,2.8,29.0,246.0,55.79,41.62
2016,6,14,18,15,470.5,68.5,2.65,28.5,196.5,51.11,37.73
2016,6,14,18,30,408.0,60.0,2.5,28.0,147.0,46.23,33.48
2016,6,14,18,45,315.5,48.5,2.4,27.5,104.0,37.11,25.44
2016,6,14,19,0,223.0,37.0,2.3,27.0,61.0,28.73,17.63
2016,6,14,19,15,111.5,18.5,2.4,26.5,30.5,14.5,0.52
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,19.93,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,51.79,31.14
2016,6,15,6,15,112.5,56.0,3.15,24.5,75.0,101.83,73.6
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,164.77,125.54
2016,6,15,6,45,253.5,94.5,3.5,25.5,159.5,222.99,173.81
2016,6,15,7,0,327.0,110.0,3.7,26.0,206.0,289.01,227.72
2016,6,15,7,15,379.5,116.5,3.8,26.0,249.5,350.72,277.61
2016,6,15,7,30,432.0,123.0,3.9,26.0,293.0,408.05,323.19
2016,6,15,7,45,335.5,162.5,4.05,26.5,307.0,397.29,313.17
2016,6,15,8,0,239.0,202.0,4.2,27.0,321.0,387.84,303.29
2016,6,15,8,15,421.0,179.5,4.3,27.5,416.0,518.2,403.61
2016,6,15,8,30,603.0,157.0,4.4,28.0,511.0,656.48,505.93
2016,6,15,8,45,646.0,153.0,4.5,28.5,562.5,708.08,541.3
2016,6,15,9,0,689.0,149.0,4.6,29.0,614.0,759.82,575.7
2016,6,15,9,15,706.5,153.0,4.6,29.0,658.0,798.05,600.59
2016,6,15,9,30,724.0,157.0,4.6,29.0,702.0,834.41,624.06
2016,6,15,9,45,752.5,151.0,4.7,29.5,745.0,863.29,641.58
2016,6,15,10,0,781.0,145.0,4.8,30.0,788.0,895.08,661.03
2016,6,15,10,15,791.0,147.5,4.8,30.0,821.5,915.91,673.73
2016,6,15,10,30,801.0,150.0,4.8,30.0,855.0,933.65,684.45
2016,6,15,10,45,816.5,146.0,4.85,30.5,884.5,946.73,691.1
2016,6,15,11,0,832.0,142.0,4.9,31.0,914.0,946.19,688.82
2016,6,15,11,15,837.0,143.0,4.85,31.0,934.0,947.57,688.73
2016,6,15,11,30,842.0,144.0,4.8,31.0,954.0,945.44,686.44
2016,6,15,11,45,852.5,139.0,4.8,31.5,969.0,939.54,680.74
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,930.16,672.89
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,913.53,661.1
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,893.83,647.64
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,869.61,630.21
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,842.72,611.1
2016,6,15,13,15,864.0,132.5,4.4,33.0,977.5,811.49,590.19
2016,6,15,13,30,862.0,132.0,4.3,33.0,967.0,777.66,567.51
2016,6,15,13,45,857.5,131.0,4.2,33.0,948.0,739.1,541.36
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,698.37,512.04
2016,6,15,14,15,847.5,128.5,4.0,33.0,904.0,654.58,480.06
2016,6,15,14,30,842.0,127.0,3.9,33.0,879.0,609.07,446.18
2016,6,15,14,45,833.5,125.5,3.8,33.0,846.5,560.39,409.24
2016,6,15,15,0,825.0,124.0,3.7,33.0,814.0,510.69,370.63
2016,6,15,15,15,814.5,122.0,3.6,32.5,776.5,458.92,330.19
2016,6,15,15,30,804.0,120.0,3.5,32.0,739.0,402.11,284.91
2016,6,15,15,45,790.0,117.5,3.45,32.0,695.5,347.62,239.75
2016,6,15,16,0,776.0,115.0,3.4,32.0,652.0,293.74,194.54
2016,6,15,16,15,758.0,111.5,3.25,31.5,605.0,239.14,149.68
2016,6,15,16,30,740.0,108.0,3.1,31.0,558.0,186.12,108.28
2016,6,15,16,45,718.0,103.5,3.0,31.0,508.0,133.81,73.06
2016,6,15,17,0,696.0,99.0,2.9,31.0,458.0,77.44,46.19
2016,6,15,17,15,664.5,94.0,2.7,30.5,406.0,61.9,46.02
2016,6,15,17,30,633.0,89.0,2.5,30.0,354.0,60.55,45.17
2016,6,15,17,45,593.0,82.0,2.3,29.5,302.0,57.51,42.88
2016,6,15,18,0,553.0,75.0,2.1,29.0,250.0,54.27,40.33
2016,6,15,18,15,491.0,67.0,2.05,28.5,200.5,49.92,36.72
2016,6,15,18,30,429.0,59.0,2.0,28.0,151.0,45.39,32.78
2016,6,15,18,45,340.0,47.5,1.95,27.5,107.5,37.47,25.76
2016,6,15,19,0,251.0,36.0,1.9,27.0,64.0,27.99,17.07
2016,6,15,19,15,125.5,18.0,2.05,26.5,32.0,14.11,0.73
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,27.75,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,76.61,47.25
2016,6,16,6,15,209.5,49.5,3.8,24.0,83.0,137.72,100.29
2016,6,16,6,30,302.0,66.0,3.9,24.0,123.0,203.74,155.81
2016,6,16,6,45,390.5,74.0,4.05,24.5,173.0,268.4,210.16
2016,6,16,7,0,479.0,82.0,4.2,25.0,223.0,346.39,274.17
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.5,407.78,323.61
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,472.66,374.18
2016,6,16,7,45,627.5,99.5,4.25,26.5,381.0,534.4,421.06
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,598.68,468.48
2016,6,16,8,15,703.5,105.5,4.3,27.5,487.0,650.26,504.89
2016,6,16,8,30,729.0,110.0,4.3,28.0,538.0,698.88,537.3
2016,6,16,8,45,756.0,110.5,4.35,28.5,588.0,746.37,568.23
2016,6,16,9,0,783.0,111.0,4.4,29.0,638.0,792.91,597.97
2016,6,16,9,15,797.0,114.0,4.4,29.5,682.5,829.68,620.33
2016,6,16,9,30,811.0,117.0,4.4,30.0,727.0,864.14,640.89
2016,6,16,9,45,825.5,117.5,4.45,30.5,767.5,885.4,652.58
2016,6,16,10,0,840.0,118.0,4.5,31.0,808.0,912.16,668.01
2016,6,16,10,15,848.0,119.5,4.5,31.0,841.5,930.92,679.18
2016,6,16,10,30,856.0,121.0,4.5,31.0,875.0,946.42,688.3
2016,6,16,10,45,863.5,121.5,4.55,31.5,902.5,957.07,693.15
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,964.23,695.84
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,964.94,695.6
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,962.03,693.17
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,953.13,685.56
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,940.69,675.81
2016,6,16,12,15,884.0,125.0,4.6,33.0,999.0,923.48,664.43
2016,6,16,12,30,885.0,125.0,4.6,33.0,1004.0,903.11,651.07
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.5,878.12,634.71
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,850.43,616.57
2016,6,16,13,15,880.5,124.5,4.55,33.0,986.0,818.36,595.3
2016,6,16,13,30,878.0,124.0,4.5,33.0,975.0,783.68,572.22
2016,6,16,13,45,874.5,123.0,4.45,33.0,956.5,745.33,546.55
2016,6,16,14,0,871.0,122.0,4.4,33.0,938.0,704.67,517.47
2016,6,16,14,15,865.5,120.5,4.35,33.0,912.5,660.18,485.05
2016,6,16,14,30,860.0,119.0,4.3,33.0,887.0,613.92,450.65
2016,6,16,14,45,846.0,121.0,4.25,33.0,853.0,564.22,412.89
2016,6,16,15,0,832.0,123.0,4.2,33.0,819.0,513.95,373.79
2016,6,16,15,15,821.5,120.5,4.1,33.0,781.0,461.46,332.01
2016,6,16,15,30,811.0,118.0,4.0,33.0,743.0,403.85,285.51
2016,6,16,15,45,797.0,115.5,3.95,33.0,699.5,348.99,240.09
2016,6,16,16,0,783.0,113.0,3.9,33.0,656.0,294.74,194.62
2016,6,16,16,15,765.0,110.0,3.75,32.5,608.5,240.12,149.77
2016,6,16,16,30,747.0,107.0,3.6,32.0,561.0,187.07,108.36
2016,6,16,16,45,722.0,103.5,3.5,32.0,510.5,134.83,73.31
2016,6,16,17,0,697.0,100.0,3.4,32.0,460.0,78.81,46.68
2016,6,16,17,15,665.5,95.0,3.15,31.5,407.5,62.56,46.36
2016,6,16,17,30,634.0,90.0,2.9,31.0,355.0,61.24,45.55
2016,6,16,17,45,589.0,84.0,2.7,30.5,303.0,58.96,43.9
2016,6,16,18,0,544.0,78.0,2.5,30.0,251.0,56.56,42.07
2016,6,16,18,15,481.5,69.5,2.35,29.0,201.0,51.9,38.31
2016,6,16,18,30,419.0,61.0,2.2,28.0,151.0,47.05,34.18
2016,6,16,18,45,326.0,49.5,2.1,27.5,107.5,37.87,26.1
2016,6,16,19,0,233.0,38.0,2.0,27.0,64.0,29.51,18.33
2016,6,16,19,15,116.5,19.0,2.1,26.5,32.0,14.88,1.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,32.35,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,94.02,58.66
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,152.31,110.82
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,222.27,169.62
2016,6,17,6,45,457.5,66.5,3.65,24.5,181.5,293.09,229.06
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,370.68,292.81
2016,6,17,7,15,597.0,78.5,3.8,25.5,286.0,432.65,342.65
2016,6,17,7,30,644.0,85.0,3.8,26.0,339.0,497.84,393.24
2016,6,17,7,45,690.0,86.5,3.85,26.5,394.5,559.4,439.65
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,621.24,484.91
2016,6,17,8,15,759.5,91.5,3.9,27.5,502.0,672.59,520.17
2016,6,17,8,30,783.0,95.0,3.9,28.0,554.0,723.35,553.46
2016,6,17,8,45,806.5,95.5,3.9,28.5,604.5,769.78,583.01
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,808.21,606.53
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,844.65,628.18
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,878.65,647.88
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,907.38,664.11
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,933.24,678.35
2016,6,17,10,15,888.0,103.5,3.75,31.0,859.5,951.88,688.93
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,967.1,697.36
2016,6,17,10,45,901.5,105.5,3.7,31.5,920.5,977.29,701.51
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,983.85,703.46
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,983.84,702.42
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,980.1,699.16
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,971.2,691.34
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,958.64,681.34
2016,6,17,12,15,921.5,106.5,3.4,33.0,1017.0,941.14,669.4
2016,6,17,12,30,922.0,107.0,3.3,33.0,1021.0,920.32,655.45
2016,6,17,12,45,920.5,106.5,3.25,33.5,1017.5,893.83,636.91
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,864.47,616.64
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,831.46,595.27
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,795.69,572.04
2016,6,17,13,45,910.0,104.5,3.05,34.0,972.0,756.19,546.23
2016,6,17,14,0,906.0,104.0,3.0,34.0,953.0,714.3,517.55
2016,6,17,14,15,900.5,103.0,2.95,34.0,927.0,668.84,485.1
2016,6,17,14,30,895.0,102.0,2.9,34.0,901.0,621.51,450.58
2016,6,17,14,45,887.0,100.5,2.85,34.0,868.5,570.76,412.78
2016,6,17,15,0,879.0,99.0,2.8,34.0,836.0,518.82,373.07
2016,6,17,15,15,869.5,97.5,2.75,34.0,797.0,465.28,331.06
2016,6,17,15,30,860.0,96.0,2.7,34.0,758.0,411.18,287.44
2016,6,17,15,45,848.0,93.5,2.7,34.0,714.5,355.18,241.49
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,299.4,195.04
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,243.24,149.06
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,180.51,100.35
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.0,125.35,63.22
2016,6,17,17,0,763.0,79.0,2.4,33.0,473.0,72.46,40.18
2016,6,17,17,15,735.0,75.0,2.25,32.5,420.5,54.5,39.51
2016,6,17,17,30,707.0,71.0,2.1,32.0,368.0,53.0,38.53
2016,6,17,17,45,668.5,66.5,2.0,31.5,315.0,50.95,37.04
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,44.6,31.89
2016,6,17,18,15,573.0,55.5,1.75,30.0,211.0,40.97,28.97
2016,6,17,18,30,516.0,49.0,1.6,29.0,160.0,37.19,25.77
2016,6,17,18,45,426.0,40.5,1.5,28.0,114.5,31.49,20.74
2016,6,17,19,0,336.0,32.0,1.4,27.0,69.0,25.62,15.21
2016,6,17,19,15,168.0,16.0,1.45,26.5,34.5,12.58,0.6
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,29.91,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,87.87,54.3
2016,6,18,6,15,239.0,47.0,2.45,24.5,84.5,144.23,104.35
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,211.86,160.7
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,273.96,212.77
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,348.0,273.05
2016,6,18,7,15,534.5,89.0,2.7,26.0,274.5,409.41,322.31
2016,6,18,7,30,583.0,97.0,2.6,26.0,326.0,474.25,372.6
2016,6,18,7,45,618.0,103.0,2.55,26.5,378.5,531.24,414.71
2016,6,18,8,0,653.0,109.0,2.5,27.0,431.0,589.54,456.36
2016,6,18,8,15,680.0,114.0,2.4,27.0,482.0,641.83,493.03
2016,6,18,8,30,707.0,119.0,2.3,27.0,533.0,694.03,528.18
2016,6,18,8,45,729.5,122.5,2.2,27.5,582.0,740.46,556.72
2016,6,18,9,0,752.0,126.0,2.1,28.0,631.0,782.49,581.56
2016,6,18,9,15,767.5,129.0,1.9,28.0,675.5,819.73,602.98
2016,6,18,9,30,783.0,132.0,1.7,28.0,720.0,854.83,622.36
2016,6,18,9,45,798.5,132.5,1.55,28.5,760.5,884.86,637.17
2016,6,18,10,0,814.0,133.0,1.4,29.0,801.0,912.27,649.89
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.0,932.3,657.59
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,939.19,656.98
2016,6,18,10,45,842.0,136.5,0.95,30.5,897.5,951.0,659.4
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,959.44,659.52
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,960.54,660.39
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,958.07,659.31
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,948.55,653.65
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,935.5,645.91
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,918.89,637.28
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,899.26,626.71
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,875.23,613.29
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,848.58,598.07
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.5,817.62,579.41
2016,6,18,13,30,854.0,146.0,1.6,32.0,974.0,784.1,558.94
2016,6,18,13,45,851.0,144.5,1.65,32.0,955.5,746.56,535.15
2016,6,18,14,0,848.0,143.0,1.7,32.0,937.0,706.75,508.4
2016,6,18,14,15,841.5,141.0,1.7,32.0,911.5,662.17,477.41
2016,6,18,14,30,835.0,139.0,1.7,32.0,886.0,615.96,444.52
2016,6,18,14,45,825.0,138.0,1.75,32.0,853.0,567.18,409.14
2016,6,18,15,0,815.0,137.0,1.8,32.0,820.0,515.15,370.4
2016,6,18,15,15,803.5,134.5,1.8,32.0,781.5,462.12,329.52
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,408.96,287.34
2016,6,18,15,45,774.5,130.0,1.8,32.0,698.5,354.33,243.14
2016,6,18,16,0,757.0,128.0,1.8,32.0,654.0,300.75,199.12
2016,6,18,16,15,737.5,124.0,1.75,31.5,606.0,246.5,155.29
2016,6,18,16,30,718.0,120.0,1.7,31.0,558.0,187.73,109.95
2016,6,18,16,45,687.5,117.5,1.65,31.0,506.5,136.75,75.86
2016,6,18,17,0,657.0,115.0,1.6,31.0,455.0,89.29,54.9
2016,6,18,17,15,623.5,108.5,1.5,30.5,403.0,71.68,54.05
2016,6,18,17,30,590.0,102.0,1.4,30.0,351.0,69.71,52.76
2016,6,18,17,45,536.5,96.5,1.35,30.0,298.0,68.24,51.7
2016,6,18,18,0,483.0,91.0,1.3,30.0,245.0,65.77,49.74
2016,6,18,18,15,422.0,80.0,1.25,29.0,196.0,58.89,44.17
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,51.73,38.12
2016,6,18,18,45,270.0,54.5,1.15,27.5,104.0,41.51,29.16
2016,6,18,19,0,179.0,40.0,1.1,27.0,61.0,30.94,19.55
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.5,15.63,2.39
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,24.55,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,68.17,41.07
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,120.88,87.21
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,190.15,144.73
2016,6,19,6,45,207.5,88.5,2.05,24.5,135.0,194.76,151.53
2016,6,19,7,0,149.0,110.0,2.2,25.0,153.0,191.62,150.38
2016,6,19,7,15,240.0,124.0,2.2,25.5,211.0,271.45,214.4
2016,6,19,7,30,331.0,138.0,2.2,26.0,269.0,351.89,277.26
2016,6,19,7,45,468.0,129.0,2.25,26.5,343.5,456.64,357.43
2016,6,19,8,0,605.0,120.0,2.3,27.0,418.0,568.18,439.89
2016,6,19,8,15,469.5,177.0,2.2,27.0,423.5,549.74,422.36
2016,6,19,8,30,334.0,234.0,2.1,27.0,429.0,511.34,390.7
2016,6,19,8,45,339.0,256.0,2.05,27.5,469.5,549.48,416.31
2016,6,19,9,0,344.0,278.0,2.0,28.0,510.0,586.54,440.09
2016,6,19,9,15,355.0,297.0,1.95,28.0,551.0,624.4,465.01
2016,6,19,9,30,366.0,316.0,1.9,28.0,592.0,661.26,488.83
2016,6,19,9,45,262.0,357.0,1.9,28.5,560.0,615.2,452.16
2016,6,19,10,0,158.0,398.0,1.9,29.0,528.0,549.41,402.4
2016,6,19,10,15,218.0,408.5,1.95,29.0,595.5,616.12,449.82
2016,6,19,10,30,278.0,419.0,2.0,29.0,663.0,696.42,504.41
2016,6,19,10,45,340.0,407.0,2.1,29.5,715.5,741.9,534.71
2016,6,19,11,0,402.0,395.0,2.2,30.0,768.0,796.53,570.66
2016,6,19,11,15,610.0,277.0,2.3,30.0,857.0,878.53,629.98
2016,6,19,11,30,818.0,159.0,2.4,30.0,946.0,947.94,675.94
2016,6,19,11,45,643.0,295.0,2.5,30.0,918.5,907.51,647.96
2016,6,19,12,0,468.0,431.0,2.6,30.0,891.0,857.51,610.55
2016,6,19,12,15,456.0,436.5,2.65,30.0,887.5,836.41,596.97
2016,6,19,12,30,444.0,442.0,2.7,30.0,884.0,813.45,581.88
2016,6,19,12,45,421.5,438.0,2.75,30.0,856.0,771.88,554.41
2016,6,19,13,0,399.0,434.0,2.8,30.0,828.0,729.15,525.99
2016,6,19,13,15,233.0,445.5,2.8,30.0,675.5,586.74,426.16
2016,6,19,13,30,67.0,457.0,2.8,30.0,523.0,454.05,330.6
2016,6,19,13,45,42.0,382.5,2.85,30.0,423.5,365.67,268.19
2016,6,19,14,0,17.0,308.0,2.9,30.0,324.0,281.89,207.5
2016,6,19,14,15,55.0,369.5,2.9,30.0,419.0,353.13,260.31
2016,6,19,14,30,93.0,431.0,2.9,30.0,514.0,419.16,307.81
2016,6,19,14,45,447.0,284.5,2.9,30.0,661.5,476.87,351.64
2016,6,19,15,0,801.0,138.0,2.9,30.0,809.0,509.68,373.38
2016,6,19,15,15,790.0,135.5,2.8,29.5,771.5,457.62,332.31
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,405.4,290.29
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,351.46,245.47
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,297.79,200.24
2016,6,19,16,15,740.0,119.0,2.5,29.0,603.0,243.81,155.33
2016,6,19,16,30,722.0,115.0,2.4,29.0,556.0,185.45,109.21
2016,6,19,16,45,702.0,109.0,2.35,29.0,506.5,132.76,72.86
2016,6,19,17,0,682.0,103.0,2.3,29.0,457.0,82.37,49.22
2016,6,19,17,15,341.0,60.5,2.1,28.5,237.5,36.96,25.52
2016,6,19,17,30,0.0,18.0,1.9,28.0,18.0,15.85,7.82
2016,6,19,17,45,271.0,47.5,1.7,28.0,134.5,30.65,20.46
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,55.63,41.68
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,50.95,37.77
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,46.06,33.52
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,37.1,25.62
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.73,17.87
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.48,2.06
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,77.5,15.0,1.3,21.5,21.5,30.28,0.0
2016,6,20,6,0,155.0,30.0,1.5,22.0,43.0,88.49,54.27
2016,6,20,6,15,251.0,43.5,1.6,22.5,82.5,143.65,104.21
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,209.78,159.73
2016,6,20,6,45,419.5,66.5,1.85,24.0,170.5,275.13,214.16
2016,6,20,7,0,492.0,76.0,2.0,25.0,219.0,344.95,270.71
2016,6,20,7,15,539.5,83.0,2.05,25.5,270.0,404.84,318.34
2016,6,20,7,30,587.0,90.0,2.1,26.0,321.0,468.11,366.9
2016,6,20,7,45,626.5,94.5,2.15,26.5,373.5,526.36,410.15
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,586.35,453.31
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,637.48,488.24
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,685.83,519.31
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.0,730.89,547.4
2016,6,20,9,0,759.0,114.0,2.1,29.0,623.0,774.7,574.12
2016,6,20,9,15,774.0,117.0,2.05,29.0,667.5,811.77,596.67
2016,6,20,9,30,789.0,120.0,2.0,29.0,712.0,846.69,617.54
2016,6,20,9,45,520.5,253.5,1.95,29.5,653.0,757.16,552.07
2016,6,20,10,0,252.0,387.0,1.9,30.0,594.0,639.08,463.49
2016,6,20,10,15,542.0,257.0,1.85,30.5,726.5,793.78,573.68
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,929.14,659.01
2016,6,20,10,45,840.5,127.5,1.75,31.5,886.5,940.71,662.08
2016,6,20,11,0,849.0,128.0,1.7,32.0,914.0,948.9,664.36
2016,6,20,11,15,853.5,129.0,1.7,32.0,934.5,950.24,664.48
2016,6,20,11,30,858.0,130.0,1.7,32.0,955.0,948.03,662.59
2016,6,20,11,45,575.0,305.0,1.7,32.0,861.5,852.76,599.59
2016,6,20,12,0,292.0,480.0,1.7,32.0,768.0,734.82,516.2
2016,6,20,12,15,580.5,304.5,1.7,32.0,880.0,828.11,585.43
2016,6,20,12,30,869.0,129.0,1.7,32.0,992.0,893.5,628.91
2016,6,20,12,45,870.5,127.5,1.75,32.5,990.0,869.9,612.67
2016,6,20,13,0,872.0,126.0,1.8,33.0,988.0,843.55,595.58
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.5,812.4,576.13
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,778.62,554.92
2016,6,20,13,45,866.0,123.5,1.85,33.0,949.5,741.49,531.75
2016,6,20,14,0,864.0,122.0,1.9,33.0,932.0,701.95,505.17
2016,6,20,14,15,858.5,120.5,1.95,33.0,907.0,657.91,474.71
2016,6,20,14,30,853.0,119.0,2.0,33.0,882.0,612.1,442.17
2016,6,20,14,45,828.0,127.5,2.05,33.0,846.0,561.92,405.47
2016,6,20,15,0,803.0,136.0,2.1,33.0,810.0,509.69,366.38
2016,6,20,15,15,792.5,134.0,2.15,33.0,772.5,458.18,326.67
2016,6,20,15,30,782.0,132.0,2.2,33.0,735.0,406.43,285.55
2016,6,20,15,45,767.5,128.5,2.25,33.0,692.5,352.19,241.65
2016,6,20,16,0,753.0,125.0,2.3,33.0,650.0,298.66,197.61
2016,6,20,16,15,734.5,121.5,2.3,32.5,603.0,245.25,154.33
2016,6,20,16,30,716.0,118.0,2.3,32.0,556.0,187.33,109.5
2016,6,20,16,45,691.0,114.0,2.3,32.0,505.5,135.89,74.63
2016,6,20,17,0,666.0,110.0,2.3,32.0,455.0,87.32,52.36
2016,6,20,17,15,633.5,104.0,2.15,31.5,403.5,68.46,51.18
2016,6,20,17,30,601.0,98.0,2.0,31.0,352.0,66.71,50.06
2016,6,20,17,45,555.0,91.5,1.95,31.0,300.0,64.34,48.26
2016,6,20,18,0,509.0,85.0,1.9,31.0,248.0,61.85,46.28
2016,6,20,18,15,446.5,75.5,1.75,30.0,199.0,56.62,42.09
2016,6,20,18,30,384.0,66.0,1.6,29.0,150.0,49.54,36.13
2016,6,20,18,45,293.0,53.0,1.45,28.0,107.0,40.4,28.19
2016,6,20,19,0,202.0,40.0,1.3,27.0,64.0,30.96,19.62
2016,6,20,19,15,101.0,20.0,1.35,26.5,32.0,15.63,2.84
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,27.57,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,75.8,45.44
2016,6,21,6,15,223.0,46.0,2.75,23.5,80.5,137.25,99.42
2016,6,21,6,30,320.0,61.0,2.8,24.0,120.0,203.76,155.04
2016,6,21,6,45,393.5,71.0,2.85,25.0,168.0,264.73,206.02
2016,6,21,7,0,467.0,81.0,2.9,26.0,216.0,337.43,264.89
2016,6,21,7,15,516.5,89.0,2.85,26.5,267.5,398.37,313.38
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,462.9,362.96
2016,6,21,7,45,605.5,102.0,2.8,28.0,371.0,520.88,405.3
2016,6,21,8,0,645.0,107.0,2.8,29.0,423.0,580.62,447.39
2016,6,21,8,15,672.0,112.0,2.65,29.5,474.0,632.6,482.75
2016,6,21,8,30,699.0,117.0,2.5,30.0,525.0,684.54,516.47
2016,6,21,8,45,720.5,120.5,2.35,30.5,573.5,729.95,543.98
2016,6,21,9,0,742.0,124.0,2.2,31.0,622.0,771.07,567.83
2016,6,21,9,15,758.0,127.5,2.1,31.0,666.5,809.1,590.58
2016,6,21,9,30,774.0,131.0,2.0,31.0,711.0,845.05,611.59
2016,6,21,9,45,786.5,133.0,1.9,31.5,751.0,873.89,626.41
2016,6,21,10,0,799.0,135.0,1.8,32.0,791.0,900.03,639.29
2016,6,21,10,15,808.5,137.5,1.75,32.0,824.5,920.99,650.58
2016,6,21,10,30,818.0,140.0,1.7,32.0,858.0,938.79,659.92
2016,6,21,10,45,827.0,139.5,1.7,32.5,886.0,939.53,657.99
2016,6,21,11,0,836.0,139.0,1.7,33.0,914.0,947.09,660.58
2016,6,21,11,15,841.0,140.5,1.75,33.0,934.5,949.28,661.82
2016,6,21,11,30,846.0,142.0,1.8,33.0,955.0,947.93,661.03
2016,6,21,11,45,855.5,137.5,1.9,33.5,969.5,941.83,656.65
2016,6,21,12,0,865.0,133.0,2.0,34.0,984.0,932.25,650.19
2016,6,21,12,15,866.0,133.5,2.05,34.0,989.0,915.88,640.4
2016,6,21,12,30,867.0,134.0,2.1,34.0,994.0,896.41,628.74
2016,6,21,12,45,866.0,134.0,2.15,34.0,991.0,871.95,613.93
2016,6,21,13,0,865.0,134.0,2.2,34.0,988.0,844.87,597.43
2016,6,21,13,15,588.5,302.0,2.25,34.0,880.5,747.47,530.91
2016,6,21,13,30,312.0,470.0,2.3,34.0,773.0,653.83,463.07
2016,6,21,13,45,581.0,301.0,2.35,34.5,852.0,687.24,490.98
2016,6,21,14,0,850.0,132.0,2.4,35.0,931.0,701.0,503.45
2016,6,21,14,15,844.0,131.0,2.4,35.0,905.5,657.61,472.7
2016,6,21,14,30,838.0,130.0,2.4,35.0,880.0,612.52,440.42
2016,6,21,14,45,835.0,125.0,2.45,35.0,849.5,564.44,405.42
2016,6,21,15,0,832.0,120.0,2.5,35.0,819.0,514.82,368.2
2016,6,21,15,15,822.0,118.0,2.5,34.5,781.0,463.04,328.81
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,410.83,287.76
2016,6,21,15,45,798.0,113.5,2.5,34.0,700.0,351.19,239.75
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,296.91,194.9
2016,6,21,16,15,766.5,107.5,2.45,33.5,610.0,241.94,150.23
2016,6,21,16,30,749.0,104.0,2.4,33.0,563.0,188.48,108.62
2016,6,21,16,45,727.5,99.5,2.4,33.0,513.0,135.61,72.67
2016,6,21,17,0,706.0,95.0,2.4,33.0,463.0,85.18,49.51
2016,6,21,17,15,675.5,90.5,2.3,32.5,411.0,59.37,43.5
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,58.26,42.86
2016,6,21,17,45,607.0,79.0,2.1,31.5,307.5,55.13,40.51
2016,6,21,18,0,569.0,72.0,2.0,31.0,256.0,51.79,37.9
