Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,509.5,64.5,1.8,30.0,206.0,47.74,34.66
2016,6,21,18,30,450.0,57.0,1.6,29.0,156.0,43.52,31.09
2016,6,21,18,45,363.5,46.5,1.45,28.5,112.0,36.42,24.82
2016,6,21,19,0,277.0,36.0,1.3,28.0,68.0,29.03,17.97
2016,6,21,19,15,138.5,18.0,1.35,27.5,34.0,14.09,2.14
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,29.59,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,86.39,51.88
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,143.53,103.7
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,211.59,160.9
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,277.46,216.06
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,348.09,273.68
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,408.72,322.33
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,472.77,371.96
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,530.81,415.46
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,590.42,458.73
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,641.3,494.17
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,689.44,525.74
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,735.35,555.0
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,780.0,582.86
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,817.36,605.29
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,852.53,626.01
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,881.46,642.35
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,898.73,650.95
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,918.4,662.86
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,934.89,672.74
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,946.11,677.94
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,953.91,681.04
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,955.32,681.54
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,953.16,679.91
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,947.06,674.5
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,937.44,666.96
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,921.04,656.53
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,901.46,644.12
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,877.26,628.72
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,850.29,611.5
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,818.91,591.11
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,784.88,568.88
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,746.76,542.85
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,706.33,513.7
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,662.13,482.98
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,616.17,450.16
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,566.36,412.65
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,516.53,374.23
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,387.94,280.34
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,314.03,228.68
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,316.17,228.31
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,305.71,216.87
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,258.45,172.76
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,194.18,114.15
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,136.05,74.14
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,86.8,51.21
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,66.71,49.77
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,65.25,48.87
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,62.43,46.68
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,59.44,44.28
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,54.53,40.35
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,48.1,34.94
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,39.31,27.22
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,30.23,18.94
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,15.25,2.92
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,28.61,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,83.87,49.8
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,141.2,101.85
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,209.09,159.06
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,277.5,216.56
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,352.58,278.38
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,413.8,327.76
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,478.42,378.09
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,539.81,424.51
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,601.64,469.86
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,653.27,505.67
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,704.48,539.24
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,751.23,569.11
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,796.92,597.71
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,826.58,614.66
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,860.72,634.53
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,889.7,650.95
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,915.92,665.46
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,935.49,675.57
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,951.75,683.57
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,962.11,688.15
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,968.92,690.58
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,970.2,691.0
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,967.79,689.22
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,957.43,681.07
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,943.42,670.74
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,926.97,660.05
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,907.29,647.35
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,882.06,631.34
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,854.14,613.56
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,822.27,592.89
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,787.76,570.4
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,749.65,544.43
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,709.28,515.36
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,664.64,484.28
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,618.25,451.14
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,569.48,414.57
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,519.53,376.14
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,466.51,334.36
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,413.09,291.16
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,338.82,237.17
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,304.8,216.4
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,257.46,171.67
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,189.71,109.47
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,137.25,73.71
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,81.55,46.1
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,60.33,44.3
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,58.9,43.41
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,57.25,42.27
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,55.54,41.03
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,51.27,37.62
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,46.82,33.86
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,37.83,25.99
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,29.47,18.34
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.86,2.83
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,28.03,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,82.26,48.53
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,140.25,101.14
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,208.88,158.46
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,278.22,216.4
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,354.61,278.94
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,416.43,328.46
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,481.7,378.94
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,544.65,425.4
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,608.75,471.12
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,660.23,506.28
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,711.22,539.49
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,759.26,569.99
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,799.98,594.98
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,742.76,552.49
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,636.09,471.58
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,793.44,586.13
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,924.46,671.23
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,943.16,681.9
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,958.44,691.28
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,968.6,696.06
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,975.19,698.64
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,975.77,698.9
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,972.6,696.88
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,958.26,686.34
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,940.04,673.45
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,923.25,664.03
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,903.27,652.51
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,830.65,602.59
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,750.27,542.38
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,691.22,500.92
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,636.01,461.57
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,582.63,423.89
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,532.0,387.82
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,586.29,432.32
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,613.86,455.03
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,518.66,382.44
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,447.92,328.91
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,413.59,303.9
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,379.0,278.0
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,315.9,232.03
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,264.5,195.74
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,248.04,174.87
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,211.59,136.83
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,164.84,104.11
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,120.51,80.76
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,115.34,90.35
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,128.88,102.02
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,112.63,89.05
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,96.0,75.54
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,79.65,61.96
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,62.98,47.79
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,47.51,34.28
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,30.29,19.12
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,15.42,3.3
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.64,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,16.74,5.97
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,36.4,23.51
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,56.09,40.19
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,81.69,61.38
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,114.16,87.96
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,157.26,123.04
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,202.93,159.74
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,242.43,190.5
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,293.86,229.84
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,326.09,253.97
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,358.17,277.72
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,391.37,301.38
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,424.14,324.36
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,475.7,362.15
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,527.99,399.9
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,564.25,425.31
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,600.03,450.23
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,669.26,499.38
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,724.51,538.06
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,720.9,532.68
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,715.14,526.23
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,721.61,529.89
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,726.37,532.36
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,517.89,383.28
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,306.65,226.8
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,202.13,149.42
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,99.27,71.22
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,123.26,89.75
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,146.95,107.87
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,133.82,97.8
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,120.89,87.93
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,137.95,101.09
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,154.66,113.91
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,210.55,156.29
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,264.52,196.66
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,193.95,143.85
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,123.99,90.82
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,106.29,77.58
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,88.68,64.22
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,145.48,108.41
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,198.04,148.81
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,162.86,122.21
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,128.57,96.21
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,122.43,91.76
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,116.17,87.17
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,94.75,74.01
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,73.09,56.29
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,62.33,47.41
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,51.22,38.1
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,41.02,29.49
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,30.84,20.74
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,22.0,13.01
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,13.18,5.23
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,6.58,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,11.58,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,23.54,10.48
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,58.0,40.05
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,98.84,73.99
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,137.66,106.27
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,179.71,140.8
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,204.15,160.65
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,226.96,178.52
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,348.72,274.91
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,488.02,380.72
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,583.82,452.0
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,681.84,522.82
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,595.65,454.13
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,467.5,354.24
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,499.36,376.4
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,530.56,396.95
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,623.66,462.64
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,704.67,518.18
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,835.1,610.97
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,935.63,675.39
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,946.37,679.96
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,953.63,683.13
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,898.31,645.85
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,817.9,586.35
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,884.12,635.57
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,926.39,662.78
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,909.94,651.61
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,890.45,638.98
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,866.43,623.73
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,839.92,606.83
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,761.03,551.08
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,681.34,491.83
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,650.54,470.99
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,619.17,449.21
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,588.9,427.99
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,554.07,403.24
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,538.44,391.97
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,514.82,373.85
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,464.51,335.7
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,414.15,296.71
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,360.41,255.34
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,311.96,218.04
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,259.59,172.0
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,190.54,112.57
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,138.39,76.28
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,88.93,52.02
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,66.54,49.81
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,65.09,48.92
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,62.28,46.84
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,59.29,44.53
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,54.39,40.5
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.03,35.05
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,39.63,27.65
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.96,19.7
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.62,3.58
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,29.86,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,86.2,48.64
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,144.76,103.58
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,216.26,163.3
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,281.15,217.71
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,353.82,276.98
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,393.3,308.57
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,423.78,331.8
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,510.65,396.31
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,597.2,457.96
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,592.71,449.94
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,564.43,425.36
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,556.84,417.29
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,556.45,413.7
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,714.76,526.95
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,852.12,615.43
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,880.95,630.01
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,906.94,643.72
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,926.55,654.68
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,942.89,663.69
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,952.92,667.53
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,959.43,669.33
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,960.91,669.52
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,958.74,667.64
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,949.58,660.25
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,936.78,650.81
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,920.21,640.5
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,900.46,628.3
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,876.06,612.0
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,848.96,594.08
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,817.5,575.06
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,783.44,554.23
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,745.38,530.61
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,705.09,503.91
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,661.35,473.61
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,615.87,441.36
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,566.42,405.36
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,514.76,366.95
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,452.58,320.63
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,407.07,286.71
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,359.57,247.82
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,303.17,199.55
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,248.57,158.02
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,208.33,129.48
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,154.72,90.92
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,99.57,60.22
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,98.23,74.91
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,127.4,99.0
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,111.85,86.82
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,95.74,73.99
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,82.8,63.61
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,65.83,49.53
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,49.53,35.57
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,32.97,21.12
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,17.14,4.44
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,22.4,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,61.49,32.88
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,114.68,81.27
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,182.27,137.12
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,241.11,186.15
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,306.63,239.55
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,365.5,286.1
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,428.36,333.98
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,484.93,374.57
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,549.65,419.05
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,602.32,453.92
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,655.25,487.52
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,701.31,515.38
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,746.47,541.3
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,784.62,564.22
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,820.97,585.79
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,850.79,602.45
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,878.1,617.47
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,899.62,630.78
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,911.97,638.51
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,853.03,598.15
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,773.01,541.99
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,704.32,495.49
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,623.69,440.08
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,789.79,558.98
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,923.05,647.85
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,845.87,595.09
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,761.93,535.9
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,778.01,547.93
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,787.42,554.86
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,595.91,424.91
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,417.25,298.96
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,226.67,164.11
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,37.4,22.97
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,43.61,27.89
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,49.82,32.76
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,132.79,95.98
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,212.36,155.45
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,203.11,148.96
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,193.91,142.66
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,180.6,133.24
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,167.57,124.0
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,190.38,140.92
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,211.27,156.19
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,188.25,139.21
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,165.28,123.19
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,147.61,116.63
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,127.44,100.74
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,111.89,88.4
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,95.78,75.34
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,80.05,62.29
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,65.85,50.21
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,49.55,36.0
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,32.98,21.35
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,17.14,4.57
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,27.0,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,78.51,42.34
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,136.14,97.09
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,202.57,153.11
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,267.62,207.81
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,337.57,265.24
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,398.25,313.83
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,462.47,363.42
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,520.61,406.77
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,580.46,449.93
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,632.92,486.31
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,685.29,520.88
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,646.57,488.0
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,583.69,437.64
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,722.09,538.77
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,845.86,621.98
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,875.87,638.5
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,903.18,653.93
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,914.78,660.47
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,932.43,671.16
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,943.91,676.54
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,951.97,679.87
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,953.66,680.61
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,951.81,679.25
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,946.53,674.48
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,937.73,667.58
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,921.23,656.87
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,901.58,644.24
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,877.3,627.7
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,850.34,609.48
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,819.46,589.63
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,785.96,567.98
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,748.12,543.31
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,708.08,515.51
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,603.85,438.59
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,520.92,376.51
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,530.65,385.44
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,517.22,374.9
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,465.88,334.85
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,414.38,293.71
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,360.66,250.03
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,307.78,206.34
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,248.83,158.75
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,196.95,118.01
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,145.66,82.25
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,97.32,58.1
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,73.76,55.55
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,72.32,54.7
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,69.08,52.31
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,65.63,49.65
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,58.45,43.73
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,51.66,37.93
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.88,29.38
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,31.73,20.23
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,16.01,3.87
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,25.09,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,73.48,38.48
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,131.3,92.92
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,197.23,147.56
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,258.26,198.35
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,331.27,257.31
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,392.35,305.6
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,457.05,355.02
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,515.52,398.26
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,575.71,441.45
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,627.79,478.29
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,679.86,514.03
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,724.93,542.43
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,765.16,567.09
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,691.57,510.72
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,589.33,432.64
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,745.97,545.49
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,897.91,644.87
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,919.11,656.4
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,937.19,667.15
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,949.01,672.67
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,957.45,676.17
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,852.1,604.74
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,727.85,515.73
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,669.35,475.26
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,621.04,440.64
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,780.32,556.48
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,895.93,635.17
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,873.47,618.9
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,848.35,602.06
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,728.35,518.98
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,606.21,430.56
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,596.08,425.02
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,583.84,417.23
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,614.19,442.43
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,619.62,448.4
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,572.3,413.57
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,523.2,376.61
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,425.27,305.59
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,368.07,265.86
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,345.89,247.42
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,320.05,224.46
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,265.09,175.84
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,198.25,116.74
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,139.45,75.23
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,88.75,49.91
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,63.24,46.68
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,61.61,45.64
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,59.02,43.74
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,56.26,41.63
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,51.62,37.92
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,46.76,33.83
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,38.93,26.93
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,29.49,18.41
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.86,3.18
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,28.36,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,81.7,42.11
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,141.55,100.32
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,210.25,157.67
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,276.15,212.29
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,346.82,269.08
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,409.18,318.26
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,475.15,368.38
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,533.76,411.54
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,593.86,454.44
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,646.66,490.6
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,696.64,522.97
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,742.89,551.81
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,787.82,579.28
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,826.4,601.74
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,862.78,622.46
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,892.72,639.23
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,910.89,648.43
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,931.15,660.44
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,948.2,670.45
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,959.92,675.84
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,968.19,679.19
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,969.55,679.74
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,967.28,678.21
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,957.97,671.01
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,945.07,661.73
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,928.95,651.89
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,909.69,640.11
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,885.42,625.51
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,858.48,609.12
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,826.81,589.28
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,792.61,567.67
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,754.81,542.62
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,714.76,514.27
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,670.91,483.61
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,625.33,450.98
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,576.45,415.29
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,526.49,377.76
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,471.2,335.98
