Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,418.09,294.33
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,362.99,249.56
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,308.54,204.59
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,253.83,160.02
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,200.67,118.28
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,141.85,76.92
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,91.66,51.91
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,65.93,48.68
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,64.44,47.76
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,61.97,45.98
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,59.35,44.01
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,54.44,40.1
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,49.29,35.79
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.31,27.11
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,30.22,18.9
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,15.24,3.34
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,19.08,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,52.92,25.45
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,107.69,76.23
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,176.29,133.04
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,238.7,185.2
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,309.62,243.47
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,369.95,292.15
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,434.73,342.82
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,501.05,392.4
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,565.12,438.77
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,618.56,476.61
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,672.21,513.66
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,720.32,545.35
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,767.81,575.7
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,802.87,597.02
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,839.83,619.46
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,871.69,638.24
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,901.12,655.28
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,921.96,666.34
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,939.68,675.4
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,952.5,681.55
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,951.37,678.79
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,954.01,679.84
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,953.13,678.71
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,945.91,672.46
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,935.24,664.15
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,919.35,653.72
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,900.36,641.38
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,876.85,626.35
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,850.73,609.61
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,820.34,589.83
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,787.39,568.31
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,749.68,543.49
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,709.77,515.62
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,666.5,484.64
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,621.53,451.78
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,572.11,415.13
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,521.92,376.93
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,469.49,335.99
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,416.84,293.81
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,352.65,246.11
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,318.55,223.16
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,266.62,177.11
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,197.13,116.31
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,145.74,80.88
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,97.76,57.15
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,72.36,53.95
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,70.83,53.03
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,68.67,51.54
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,66.42,49.89
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,59.14,43.92
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.36,38.18
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.95,29.99
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,33.22,21.21
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,17.62,4.66
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,14.76,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,37.43,15.94
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,87.54,61.35
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,137.36,102.95
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,190.61,147.48
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,261.09,205.47
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,193.1,151.72
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,96.53,72.48
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,170.43,131.64
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,242.5,188.07
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,270.12,208.4
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,297.56,228.28
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,310.83,236.91
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,323.28,244.82
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,386.2,291.35
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,464.34,347.86
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,389.06,290.08
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,326.51,241.61
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,507.19,376.03
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,689.14,505.38
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,661.16,482.37
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,644.86,468.19
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,702.48,508.31
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,746.11,538.24
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,797.64,573.03
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,851.88,608.77
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,832.75,594.73
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,811.67,579.81
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,833.99,598.95
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,844.41,607.22
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,812.81,585.81
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,778.78,562.98
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,741.19,537.25
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,701.47,509.2
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,658.23,478.08
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,613.43,445.26
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,565.08,408.48
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,515.71,370.22
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,464.53,331.27
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,413.19,291.0
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,359.77,247.62
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,306.73,203.89
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,247.77,156.49
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,195.57,115.62
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,143.47,78.99
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,93.61,53.35
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,67.8,50.0
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,66.43,49.19
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,62.96,46.61
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,59.25,43.74
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,54.35,39.76
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.03,34.41
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,39.25,26.81
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,30.19,18.66
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.23,3.16
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.46
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,36.5,23.09
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,59.58,42.57
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,95.59,72.28
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,130.13,100.72
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,146.84,114.17
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,162.45,126.23
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,261.91,205.87
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,371.8,291.53
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,412.39,321.67
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,452.65,351.22
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,598.9,463.46
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,752.87,576.2
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,717.05,544.47
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,661.11,498.24
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,784.2,588.65
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,888.97,660.2
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,910.5,671.52
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,928.99,681.15
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,943.52,688.14
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,954.8,693.02
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,958.02,692.64
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,946.43,682.67
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,948.72,682.06
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,936.19,671.76
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,870.75,623.9
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,800.72,569.83
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,781.93,556.33
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,761.56,541.51
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,715.28,509.68
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,671.2,479.19
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,701.36,503.92
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,712.23,513.99
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,668.97,482.99
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,624.01,450.36
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,530.17,380.89
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,458.97,328.27
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,450.43,321.5
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,421.04,295.98
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,358.64,249.05
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,316.73,219.05
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,271.55,184.33
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,234.91,156.79
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,182.26,118.09
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,134.65,89.16
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,101.01,76.61
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,84.95,64.04
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,79.49,59.93
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,73.71,55.44
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,65.0,48.48
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.89,40.92
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,44.74,31.32
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,34.2,21.87
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,17.6,4.44
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,12.4,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,27.85,9.37
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,71.71,49.39
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,115.22,85.96
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,169.59,131.26
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,223.54,175.99
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,222.21,175.36
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,222.0,174.39
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,319.12,251.59
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,415.64,326.51
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,454.48,354.28
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,492.03,380.6
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,540.24,414.85
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,588.75,448.65
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,731.84,554.49
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,851.52,635.99
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,882.21,653.64
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,910.35,669.88
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,930.31,680.54
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,946.99,689.06
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,959.21,694.67
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,967.96,698.1
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,969.8,696.77
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,967.97,693.2
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,958.63,685.22
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,945.62,675.04
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,929.27,663.91
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,909.68,650.78
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,885.79,633.84
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,859.08,615.15
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,827.53,594.58
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,793.34,572.19
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,755.39,547.16
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,715.05,519.39
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,652.7,471.82
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,600.0,431.29
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,561.7,403.96
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,520.3,373.52
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,470.93,337.2
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,420.89,299.31
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,367.84,255.52
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,306.65,202.9
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,251.18,157.41
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,197.16,114.63
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,143.59,76.88
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,92.49,51.01
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,58.6,42.5
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,57.46,41.83
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,55.39,40.37
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,53.22,38.75
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,49.25,35.52
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,45.12,32.0
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,38.09,25.84
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,29.49,18.09
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.86,2.78
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,18.3,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,50.43,19.59
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,106.44,74.5
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,176.26,132.85
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,240.98,187.3
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,315.56,249.19
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,381.02,302.61
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,446.82,354.85
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,508.37,402.52
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,572.65,450.98
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,625.47,489.3
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,678.34,526.24
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,723.35,555.17
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,770.56,585.13
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,809.05,609.25
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,845.47,631.66
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,876.48,650.36
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,895.86,661.03
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,917.09,673.92
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,935.18,684.7
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,947.04,690.2
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,955.52,693.54
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,958.58,694.57
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,958.05,693.35
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,952.08,687.5
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,942.58,679.48
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,926.77,667.16
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,907.73,652.87
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,884.85,636.43
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,859.09,618.17
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,828.02,597.49
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,794.29,575.01
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,756.8,550.11
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,716.93,522.42
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,673.19,490.84
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,627.62,457.28
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,578.14,420.09
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,528.08,381.58
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,476.04,340.7
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,419.23,295.37
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,364.05,250.29
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,309.87,205.39
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,255.02,160.61
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,201.72,118.6
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,143.73,77.99
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,94.85,53.51
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,67.59,49.85
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,66.56,49.32
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,65.31,48.56
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,64.07,47.75
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,57.77,42.7
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.69,37.62
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,42.61,29.7
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,33.25,21.19
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,17.61,4.23
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,8.19,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,15.87,2.23
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,43.48,28.13
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,70.44,50.79
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,104.72,79.24
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,148.68,115.32
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,239.48,188.9
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,333.85,264.25
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,352.75,277.1
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,354.99,276.59
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,525.31,409.04
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,696.03,535.29
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,743.3,565.87
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,789.56,595.73
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,820.04,613.96
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,855.15,635.27
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,884.78,652.61
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,911.66,667.97
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,932.83,679.18
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,950.72,688.18
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,961.75,692.98
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,969.23,695.55
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,971.15,695.78
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,969.39,693.75
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,959.16,685.17
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,945.26,674.37
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,929.45,663.59
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,910.39,650.79
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,885.24,632.72
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,857.43,613.01
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,826.54,592.62
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,793.01,570.45
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,754.8,545.28
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,714.48,517.31
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,670.55,485.89
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,624.86,452.56
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,576.28,416.36
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,526.79,378.59
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,471.27,336.32
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,417.9,294.25
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,363.19,249.61
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,309.32,205.01
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,255.05,160.74
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,202.33,119.2
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,144.03,78.04
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,94.59,52.9
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,66.91,49.08
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,65.85,48.52
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,63.08,46.51
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,60.13,44.28
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,55.69,40.78
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.55,35.67
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.79,28.06
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,31.76,19.88
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,16.03,3.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,17.82,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,48.96,15.81
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,106.86,74.23
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,178.56,133.72
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,243.65,188.24
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,318.46,249.98
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,275.63,217.3
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,213.67,166.87
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,188.53,145.73
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,160.75,122.17
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,179.85,136.4
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,199.07,150.46
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,499.07,384.48
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,779.22,585.91
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,722.85,540.24
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,638.1,473.24
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,785.52,580.32
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,906.18,659.78
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,927.42,671.63
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,945.44,681.96
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,957.58,687.4
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,966.3,690.73
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,968.62,691.12
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,967.3,689.31
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,960.4,682.97
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,949.89,674.47
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,934.03,664.07
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,914.9,651.65
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,890.97,634.82
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,864.17,616.22
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,832.9,596.01
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,798.93,573.96
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,760.85,547.89
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,720.44,519.34
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,676.79,488.38
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,631.23,455.39
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,581.48,418.6
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,530.98,380.35
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,478.44,340.35
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,425.44,298.72
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,365.71,250.63
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,311.13,205.53
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,255.77,160.44
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,201.93,118.04
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,149.25,81.19
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,93.03,51.1
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,64.3,46.94
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,63.09,46.25
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,61.29,45.03
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,59.43,43.69
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,54.93,40.15
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,48.86,35.09
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.44,27.77
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,31.78,19.88
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,16.04,2.97
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,14.26,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,35.93,8.88
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,90.97,62.78
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,146.22,109.02
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,200.49,154.58
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,270.91,212.36
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,326.2,257.13
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,385.61,303.86
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,482.3,378.38
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,583.65,454.13
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,551.05,425.38
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,494.59,378.97
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,426.59,324.9
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,348.38,262.51
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,371.24,278.28
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,393.83,293.37
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,418.41,309.69
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,442.48,325.46
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,548.5,400.71
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,640.86,464.11
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,581.53,419.49
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,507.39,365.16
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,374.72,271.42
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,237.63,171.93
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,397.26,287.17
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,546.88,389.99
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,616.19,437.72
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,672.37,476.23
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,695.35,491.2
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,709.44,500.3
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,757.06,537.82
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,788.28,562.52
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,699.37,498.68
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,622.54,442.38
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,602.76,430.37
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,580.69,415.92
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,536.88,384.77
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,492.9,352.96
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,393.76,282.25
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,321.45,231.52
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,325.59,228.88
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,307.3,204.29
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,253.57,160.98
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,201.62,120.45
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,166.09,103.78
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,158.87,111.32
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,108.21,82.63
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,76.03,56.99
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,73.01,54.85
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,69.06,51.83
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,62.31,46.44
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,55.28,40.58
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,44.82,31.51
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,34.88,22.46
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,17.96,3.8
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,11.02,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,24.45,3.3
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,78.62,53.79
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,139.68,104.55
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,196.42,151.87
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,260.54,204.71
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,193.38,151.96
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,104.93,79.45
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,150.11,115.52
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,206.84,159.83
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,201.82,154.67
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,186.4,141.53
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,286.21,218.3
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,379.49,287.72
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,456.17,343.03
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,520.81,388.53
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,504.66,373.86
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,471.56,347.65
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,708.58,522.03
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,914.89,663.78
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,923.48,665.7
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,935.7,671.45
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,841.5,603.34
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,728.49,519.72
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,840.53,601.08
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,930.72,661.35
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,915.53,650.73
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,897.19,638.86
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,874.09,624.19
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,848.26,607.75
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,817.75,588.18
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,784.81,566.92
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,747.23,540.41
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,707.64,511.88
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,664.47,481.31
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,619.82,449.06
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,571.61,413.52
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,522.88,376.72
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,472.1,338.23
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,417.02,295.51
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,363.93,252.77
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,312.65,210.86
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,260.12,168.51
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,209.59,129.0
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,162.63,96.69
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,121.41,76.33
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,94.37,71.87
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,91.08,69.62
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,88.74,67.93
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,86.34,66.09
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,79.29,60.52
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,68.28,51.36
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,52.75,38.02
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,37.61,24.61
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,19.62,4.35
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.55,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.69,0.94
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,74.49,50.73
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,127.72,95.08
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,194.17,149.89
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,264.36,207.67
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,334.2,264.18
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,400.84,316.99
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,386.97,305.01
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,374.51,293.17
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,508.06,396.86
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,650.4,503.65
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,701.49,539.15
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,752.45,573.52
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,793.77,600.08
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,833.41,625.17
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,866.88,645.94
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,892.73,661.36
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,915.79,674.42
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,935.84,685.43
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,949.78,692.57
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,960.39,697.58
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,964.16,699.11
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,964.41,698.43
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,954.91,690.18
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,941.86,679.76
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,926.56,669.16
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,908.12,656.57
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,884.56,639.29
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,858.43,620.4
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,827.27,599.31
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,793.8,576.21
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,756.69,550.04
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,717.7,522.21
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,674.37,490.94
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,629.68,458.13
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,581.99,422.58
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,533.14,385.34
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,478.15,342.85
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,426.07,301.44
