Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,372.41,258.17
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,319.9,215.23
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,266.74,172.49
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,215.72,132.75
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,166.06,98.27
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,120.19,74.47
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,92.65,70.24
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,89.28,67.91
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,84.86,64.65
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,80.21,61.09
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,71.98,54.5
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,65.08,48.73
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,51.49,36.98
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,38.32,25.14
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,19.99,4.15
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,13.94,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,35.3,3.27
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,96.17,66.24
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,158.38,118.62
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,231.77,179.91
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,309.06,244.07
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,250.62,198.61
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,162.54,126.41
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,253.35,198.91
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,341.91,267.72
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,511.34,399.94
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,683.33,528.78
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,732.21,560.83
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,777.34,590.16
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,816.25,614.51
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,853.07,637.13
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,884.0,655.46
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,912.3,671.88
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,924.55,677.13
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,942.91,686.6
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,955.5,692.49
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,964.68,696.22
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,834.8,604.78
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,663.89,478.35
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,829.83,600.7
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,952.41,683.24
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,936.65,671.74
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,917.6,658.88
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,893.72,641.81
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,866.9,622.9
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,835.56,602.1
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,801.51,579.46
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,763.61,553.19
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,723.25,524.6
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,678.61,492.48
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,632.1,458.39
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,582.95,421.79
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,532.46,383.24
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,479.0,342.24
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,425.07,299.58
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,369.98,254.43
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,309.47,204.7
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,253.27,158.59
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,198.49,115.09
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,145.28,77.59
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,95.38,52.24
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,59.33,42.91
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,58.23,42.29
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,56.92,41.46
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,55.61,40.55
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,51.35,37.18
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,46.94,33.48
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,37.85,25.6
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,29.5,17.95
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.88,1.28
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,17.81,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,48.31,2.97
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,115.92,79.5
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,185.0,137.84
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,256.82,198.12
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,337.47,264.82
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,400.14,316.1
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,466.77,368.82
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,530.13,416.85
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,594.59,464.17
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,647.45,501.49
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,700.03,536.99
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,747.49,568.2
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,787.14,593.46
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,825.24,616.96
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,861.06,638.6
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,890.97,654.88
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,918.04,669.1
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,938.73,681.83
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,956.09,692.44
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,967.56,697.8
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,975.43,700.89
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,977.65,700.11
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,976.15,697.05
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,962.75,686.37
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,945.33,673.28
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,929.27,662.62
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,910.02,649.94
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,886.48,634.73
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,860.21,617.71
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,829.18,597.27
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,795.59,575.08
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,758.02,548.92
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,718.23,519.97
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,674.58,489.59
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,629.2,457.23
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,579.55,420.09
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,529.75,382.0
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,476.92,340.84
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,423.93,298.57
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,370.26,255.05
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,312.53,208.09
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,258.2,164.11
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,205.65,122.9
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,155.01,87.78
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,108.38,64.03
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,79.66,59.43
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,77.74,58.24
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,75.13,56.41
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,71.93,54.02
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.89,48.29
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,57.56,42.09
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,47.75,33.56
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,35.5,22.59
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,18.29,2.35
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,20.77,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,59.76,0.3
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,126.97,86.6
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,203.51,151.35
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,269.84,207.81
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,344.41,269.8
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,408.14,321.82
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,475.83,375.16
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,535.7,420.14
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,595.05,463.24
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,648.61,500.78
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,701.94,536.2
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,748.67,566.4
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,793.94,595.12
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,832.86,618.52
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,861.55,634.65
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,890.32,650.72
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,916.15,664.67
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,937.34,675.49
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,955.27,684.38
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,966.42,689.12
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,973.98,691.66
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,975.93,690.73
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,974.24,687.62
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,966.94,681.09
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,956.03,672.42
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,939.35,661.59
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,919.42,648.77
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,895.1,633.39
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,868.0,616.2
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,836.49,596.15
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,802.36,574.34
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,763.48,548.04
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,722.43,519.21
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,678.6,489.47
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,632.99,457.61
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,583.92,421.44
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,533.87,383.58
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,478.49,341.65
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,425.02,299.69
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,369.72,254.71
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,315.13,209.58
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,259.79,164.39
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,206.0,121.84
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,146.83,79.67
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,96.32,53.32
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,66.47,48.72
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,65.38,48.14
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,63.32,46.72
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,61.18,45.15
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,56.37,41.24
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,49.63,35.53
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.84,27.9
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,31.8,19.63
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,16.07,0.88
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,20.02,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,87.74,59.35
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,153.12,113.78
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,226.08,174.16
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,303.37,237.63
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,367.42,289.51
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,436.59,343.79
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,408.31,320.05
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,340.42,265.13
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,510.15,396.3
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,682.06,523.01
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,728.96,551.77
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,774.61,579.58
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,814.48,603.74
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,847.88,623.18
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,877.13,638.35
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,903.47,651.39
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,925.49,662.34
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,944.43,671.2
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,954.5,674.36
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,960.99,675.32
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,963.85,675.48
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,963.21,673.53
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,953.26,664.79
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,939.82,654.07
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,924.23,644.17
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,905.54,632.39
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,880.88,615.6
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,853.75,597.35
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,822.55,578.26
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,789.12,556.93
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,751.76,532.37
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,712.65,506.15
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,669.96,476.96
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,624.69,445.34
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,575.43,410.2
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,526.22,374.16
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,475.41,336.55
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,424.91,298.05
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,372.36,256.67
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,320.96,215.51
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,269.46,174.87
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,220.37,137.25
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,172.09,103.68
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,126.32,79.17
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,98.66,74.41
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,95.16,72.04
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,89.59,67.9
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,83.71,63.38
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,76.66,57.82
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,65.57,48.64
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,50.66,35.9
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,36.11,22.99
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,18.78,1.31
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,3.18,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,6.14,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,18.49,8.55
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,30.88,19.29
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,48.84,34.26
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,66.75,49.03
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,85.59,64.26
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,104.34,79.09
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,207.12,161.56
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,322.72,251.0
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,443.74,343.4
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,579.05,442.74
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,680.18,514.08
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,777.99,578.51
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,734.65,543.52
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,664.47,488.43
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,800.69,584.62
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,917.38,659.06
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,929.56,663.17
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,948.05,672.16
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,960.76,677.75
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,970.04,681.29
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,902.57,636.32
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,799.68,563.28
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,891.04,627.55
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,947.47,662.77
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,931.43,652.32
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,912.27,640.49
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,888.4,624.66
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,861.89,607.15
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,831.55,588.16
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,798.66,567.43
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,761.05,542.46
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,724.69,516.62
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,679.93,486.84
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,633.58,455.08
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,584.35,419.44
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,533.87,381.89
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,480.82,341.31
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,427.59,299.46
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,372.59,255.37
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,318.27,211.04
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,257.74,162.71
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,203.94,120.63
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,151.12,83.59
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,101.24,57.52
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,71.35,52.68
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,69.77,51.72
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,66.8,49.57
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,63.65,47.18
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,56.83,41.61
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,50.34,36.11
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,40.47,27.57
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.26,18.31
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,14.72,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,39.81,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,108.61,73.27
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,177.08,131.79
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,243.85,188.07
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,324.51,254.54
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,388.98,306.79
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,457.78,360.58
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,520.2,406.95
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,585.01,453.32
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,640.0,491.77
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,695.11,528.32
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,740.4,555.93
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,787.61,584.29
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,827.18,607.87
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,864.61,629.74
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,895.82,647.53
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,924.27,663.45
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,936.34,668.45
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,954.53,677.56
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,966.92,683.27
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,975.81,686.88
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,978.19,687.93
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,976.93,686.85
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,971.15,681.62
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,961.77,674.28
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,945.51,664.1
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,925.95,651.91
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,901.1,635.29
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,873.38,616.84
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,841.61,596.61
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,807.17,574.56
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,768.23,549.79
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,727.0,522.54
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,682.23,491.08
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,635.66,457.68
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,586.36,421.61
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,535.86,383.69
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,482.45,343.27
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,428.59,301.19
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,368.57,252.97
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,313.41,207.44
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,257.05,161.5
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,202.14,118.08
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,148.18,79.81
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,90.9,48.48
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,59.85,43.34
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,58.41,42.45
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,56.39,41.02
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,54.28,39.45
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,49.97,35.94
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,45.49,32.1
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,36.42,24.24
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,28.01,16.49
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,13.86,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,37.44,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,105.37,70.2
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,172.65,127.64
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,236.73,181.51
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,314.37,245.23
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,377.91,296.46
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,445.86,349.34
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,405.5,316.46
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,327.88,254.12
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,502.95,388.94
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,681.38,517.99
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,726.47,545.74
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,773.22,575.02
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,812.54,598.21
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,849.77,619.67
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,650.65,478.74
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,388.43,283.81
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,503.59,366.63
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,604.49,435.55
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,657.87,470.72
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,723.85,513.56
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,859.25,609.39
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,961.46,675.43
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,863.78,607.89
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,740.16,518.72
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,839.71,592.04
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,908.4,638.25
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,810.06,571.57
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,702.65,494.6
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,760.78,540.72
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,794.51,567.16
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,757.35,543.06
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,717.85,516.58
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,674.22,486.24
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,628.85,453.96
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,578.92,417.58
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,528.49,379.88
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,476.01,339.69
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,423.3,298.16
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,368.92,254.45
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,315.51,210.73
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,255.59,162.67
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,202.39,120.83
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,150.07,83.75
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,100.83,57.72
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,71.35,52.91
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,69.79,51.97
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,66.85,49.83
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,63.73,47.45
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,56.47,41.49
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,49.6,35.65
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,39.72,27.05
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,29.5,17.7
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.92,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.33,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,103.18,67.95
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,190.09,139.89
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,257.25,196.01
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,333.46,257.93
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,396.55,307.97
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,463.7,359.03
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,523.85,403.0
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,584.42,445.64
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,637.41,480.94
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,690.23,514.54
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,738.12,543.42
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,778.0,566.41
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,816.83,590.05
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,853.48,612.05
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,883.74,630.25
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,911.24,646.64
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,932.49,658.61
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,950.44,668.56
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,963.02,675.59
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,972.02,680.44
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,974.4,682.26
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,973.08,681.89
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,966.11,676.65
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,955.48,669.19
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,939.4,659.74
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,919.94,648.14
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,895.51,633.32
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,868.12,616.51
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,836.97,596.74
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,803.02,575.03
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,764.59,549.23
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,723.84,521.53
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,679.36,491.28
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,632.98,458.84
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,583.21,422.12
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,532.27,383.55
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,466.21,334.0
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,419.91,299.2
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,374.81,262.93
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,323.46,220.62
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,271.41,181.06
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,226.17,148.27
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,178.79,113.94
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,132.18,86.3
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,89.8,67.91
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,66.2,49.03
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,62.31,46.1
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,58.16,42.85
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,51.64,37.49
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,44.73,31.6
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,35.67,23.71
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,27.24,15.85
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,7.28,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,35.59,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,104.95,68.83
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,173.68,127.98
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,243.52,186.16
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,321.98,250.19
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,386.07,301.46
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,454.55,354.11
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,516.56,400.06
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,581.04,446.15
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,633.36,481.94
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,688.09,517.4
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,736.33,546.48
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,783.46,574.16
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,822.48,597.51
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,859.35,619.25
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,882.49,632.36
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,911.04,649.03
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,932.9,662.69
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,951.52,674.41
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,963.77,680.79
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,972.51,685.05
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,975.19,685.25
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,974.2,683.29
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,963.15,675.11
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,948.36,664.74
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,933.32,655.38
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,915.03,644.0
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,891.48,629.55
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,865.09,613.25
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,833.85,593.49
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,800.02,571.96
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,761.85,546.25
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,721.51,518.0
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,677.64,488.26
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,632.03,456.5
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,580.64,418.85
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,530.26,381.06
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,478.36,341.26
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,426.43,300.39
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,368.48,254.42
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,316.11,211.86
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,262.25,168.67
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,210.45,128.31
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,159.86,92.68
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,112.58,67.63
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,84.06,62.98
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,81.61,61.38
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,75.96,57.08
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,70.0,52.41
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,62.53,46.3
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,54.75,39.7
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,42.73,29.34
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,31.07,18.69
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,15.93,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,6.82,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,37.76,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,116.21,75.55
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,192.57,141.96
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,261.08,199.99
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,338.83,264.24
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,402.84,315.32
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,470.95,367.23
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,532.34,411.86
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,593.83,454.66
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,647.94,490.05
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,701.84,523.24
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,749.57,550.98
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,795.98,576.81
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,827.55,594.05
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,863.94,614.29
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,894.62,629.84
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,922.4,643.45
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,943.65,656.72
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,961.59,668.07
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,973.66,674.49
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,982.11,678.78
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,984.88,680.16
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,983.92,679.43
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,976.8,674.51
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,966.0,667.4
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,949.75,657.96
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,930.13,646.45
