Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,905.95,630.75
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,878.75,613.15
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,846.94,593.56
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,812.36,572.1
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,774.15,548.33
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,733.32,522.43
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,688.19,491.35
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,641.09,458.16
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,590.98,421.97
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,539.47,383.72
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,485.4,343.13
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,430.72,300.69
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,374.23,255.11
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,317.96,208.86
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,261.22,162.66
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,198.48,113.44
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,142.64,73.82
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,89.17,46.07
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,57.11,40.93
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,55.37,39.78
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,48.37,34.26
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,46.22,32.64
2016,7,21,18,15,543.5,57.0,2.9,34.0,202.0,42.3,29.51
2016,7,21,18,30,483.0,50.0,2.5,33.0,151.0,38.24,26.08
2016,7,21,18,45,389.0,40.0,2.15,32.5,106.0,31.34,20.04
2016,7,21,19,0,295.0,30.0,1.8,32.0,61.0,24.18,13.24
2016,7,21,19,15,147.5,15.0,1.8,31.5,30.5,11.98,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,42.24,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,123.34,79.47
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,199.05,146.35
2016,7,22,6,45,453.0,47.5,2.3,27.0,140.5,266.42,203.22
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,342.45,265.28
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,406.32,315.67
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,474.24,366.62
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,533.2,408.76
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,595.91,451.52
2016,7,22,8,15,744.5,79.5,1.85,32.5,454.5,649.49,486.82
2016,7,22,8,30,770.0,83.0,1.9,33.0,507.0,702.8,520.57
2016,7,22,8,45,791.0,85.0,2.0,33.5,557.5,750.1,549.86
2016,7,22,9,0,812.0,87.0,2.1,34.0,608.0,789.31,573.35
2016,7,22,9,15,826.5,89.5,2.2,34.5,654.5,828.33,596.5
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,865.1,617.94
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,895.47,635.11
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,922.97,650.43
2016,7,22,10,15,872.5,97.0,2.55,36.5,819.5,945.06,661.91
2016,7,22,10,30,881.0,99.0,2.6,37.0,855.0,963.8,671.34
2016,7,22,10,45,887.5,100.0,2.65,37.5,884.0,976.03,676.8
2016,7,22,11,0,894.0,101.0,2.7,38.0,913.0,984.64,680.17
2016,7,22,11,15,898.0,102.0,2.75,38.0,935.0,987.08,681.32
2016,7,22,11,30,902.0,103.0,2.8,38.0,957.0,985.77,680.32
2016,7,22,11,45,899.0,107.5,2.85,38.5,970.0,977.33,673.66
2016,7,22,12,0,896.0,112.0,2.9,39.0,983.0,965.15,664.87
2016,7,22,12,15,897.5,112.0,2.95,39.0,989.5,949.4,655.38
2016,7,22,12,30,899.0,112.0,3.0,39.0,996.0,930.23,643.83
2016,7,22,12,45,898.5,112.0,3.05,39.5,994.0,906.0,627.83
2016,7,22,13,0,898.0,112.0,3.1,40.0,992.0,878.72,609.98
2016,7,22,13,15,896.0,111.5,3.15,40.0,982.5,846.79,590.45
2016,7,22,13,30,894.0,111.0,3.2,40.0,973.0,812.07,569.03
2016,7,22,13,45,890.5,110.5,3.25,40.0,955.5,773.51,544.97
2016,7,22,14,0,887.0,110.0,3.3,40.0,938.0,732.51,518.99
2016,7,22,14,15,882.0,109.0,3.3,40.0,913.5,687.78,488.23
2016,7,22,14,30,877.0,108.0,3.3,40.0,889.0,641.1,455.4
2016,7,22,14,45,862.0,110.5,3.35,40.0,855.5,589.79,418.63
2016,7,22,15,0,847.0,113.0,3.4,40.0,822.0,537.89,380.4
2016,7,22,15,15,837.0,111.0,3.4,39.5,784.0,484.41,340.59
2016,7,22,15,30,827.0,109.0,3.4,39.0,746.0,430.39,299.02
2016,7,22,15,45,814.0,106.5,3.4,39.0,702.5,374.65,254.41
2016,7,22,16,0,801.0,104.0,3.4,39.0,659.0,313.36,205.02
2016,7,22,16,15,784.0,101.0,3.4,38.5,611.0,256.55,159.19
2016,7,22,16,30,767.0,98.0,3.4,38.0,563.0,201.11,115.71
2016,7,22,16,45,743.5,94.5,3.4,38.0,512.0,146.21,77.07
2016,7,22,17,0,720.0,91.0,3.4,38.0,461.0,93.97,50.14
2016,7,22,17,15,689.0,86.5,3.3,37.5,408.0,57.14,40.76
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,55.92,40.04
2016,7,22,17,45,614.0,76.0,3.15,36.5,301.5,53.4,38.21
2016,7,22,18,0,570.0,70.0,3.1,36.0,248.0,50.74,36.19
2016,7,22,18,15,508.0,62.0,2.75,35.0,197.5,46.25,32.61
2016,7,22,18,30,446.0,54.0,2.4,34.0,147.0,41.58,28.69
2016,7,22,18,45,349.5,43.0,2.05,33.5,102.5,33.96,22.04
2016,7,22,19,0,253.0,32.0,1.7,33.0,58.0,26.03,14.52
2016,7,22,19,15,126.5,16.0,1.75,32.5,29.0,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,31.33,0.0
2016,7,23,6,15,188.0,28.5,2.6,25.5,51.5,106.94,67.96
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,176.68,129.91
2016,7,23,6,45,385.5,54.5,2.65,27.0,134.0,245.25,187.4
2016,7,23,7,0,471.0,65.0,2.7,28.0,181.0,320.84,249.17
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.0,385.22,300.79
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,453.96,353.62
2016,7,23,7,45,624.5,85.5,2.3,30.0,339.0,516.17,398.82
2016,7,23,8,0,669.0,90.0,2.2,31.0,393.0,580.75,443.72
2016,7,23,8,15,697.0,94.5,2.2,31.5,445.5,635.22,480.8
2016,7,23,8,30,725.0,99.0,2.2,32.0,498.0,687.22,513.93
2016,7,23,8,45,750.5,101.0,2.2,33.0,548.5,736.65,543.41
2016,7,23,9,0,776.0,103.0,2.2,34.0,599.0,785.17,571.49
2016,7,23,9,15,791.5,106.0,2.25,34.5,645.5,824.85,594.69
2016,7,23,9,30,807.0,109.0,2.3,35.0,692.0,862.37,616.25
2016,7,23,9,45,822.5,109.5,2.35,35.5,734.0,886.15,628.82
2016,7,23,10,0,838.0,110.0,2.4,36.0,776.0,915.61,645.07
2016,7,23,10,15,847.0,111.5,2.45,36.0,812.0,937.08,657.52
2016,7,23,10,30,856.0,113.0,2.5,36.0,848.0,955.29,668.06
2016,7,23,10,45,865.0,113.0,2.65,36.5,877.5,968.56,675.1
2016,7,23,11,0,874.0,113.0,2.8,37.0,907.0,978.34,680.05
2016,7,23,11,15,879.0,114.0,2.9,37.5,929.0,981.59,680.65
2016,7,23,11,30,884.0,115.0,3.0,38.0,951.0,981.13,679.1
2016,7,23,11,45,887.0,115.0,3.1,38.5,965.5,974.05,673.59
2016,7,23,12,0,890.0,115.0,3.2,39.0,980.0,963.32,665.95
2016,7,23,12,15,891.5,115.5,3.25,39.0,986.5,948.07,656.66
2016,7,23,12,30,893.0,116.0,3.3,39.0,993.0,929.4,645.31
2016,7,23,12,45,893.0,115.5,3.4,39.0,991.5,905.23,630.84
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,878.02,614.39
2016,7,23,13,15,891.0,114.5,3.55,39.0,980.5,846.17,594.65
2016,7,23,13,30,889.0,114.0,3.6,39.0,971.0,811.54,573.01
2016,7,23,13,45,885.5,113.5,3.65,39.5,953.0,773.09,547.57
2016,7,23,14,0,882.0,113.0,3.7,40.0,935.0,732.21,520.27
2016,7,23,14,15,876.5,111.5,3.7,39.5,910.0,686.87,489.97
2016,7,23,14,30,871.0,110.0,3.7,39.0,885.0,639.63,457.52
2016,7,23,14,45,856.0,113.0,3.7,39.0,851.5,588.94,420.7
2016,7,23,15,0,841.0,116.0,3.7,39.0,818.0,537.64,382.48
2016,7,23,15,15,830.5,114.0,3.7,39.0,780.0,484.15,341.69
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,430.19,299.38
2016,7,23,15,45,806.5,109.5,3.75,39.0,698.5,369.53,251.31
2016,7,23,16,0,793.0,107.0,3.8,39.0,655.0,313.59,205.69
2016,7,23,16,15,775.5,103.5,3.8,38.5,607.0,256.66,159.73
2016,7,23,16,30,758.0,100.0,3.8,38.0,559.0,201.18,116.22
2016,7,23,16,45,734.5,96.0,3.8,38.0,508.0,146.38,77.6
2016,7,23,17,0,711.0,92.0,3.8,38.0,457.0,94.25,50.63
2016,7,23,17,15,679.5,87.5,3.75,37.5,404.0,57.81,41.31
2016,7,23,17,30,648.0,83.0,3.7,37.0,351.0,56.62,40.62
2016,7,23,17,45,604.0,77.0,3.65,36.5,298.0,54.15,38.83
2016,7,23,18,0,560.0,71.0,3.6,36.0,245.0,51.54,36.85
2016,7,23,18,15,497.5,62.5,3.3,35.0,194.5,46.68,32.97
2016,7,23,18,30,435.0,54.0,3.0,34.0,144.0,41.61,28.7
2016,7,23,18,45,339.0,43.0,2.75,33.5,100.0,34.01,22.06
2016,7,23,19,0,243.0,32.0,2.5,33.0,56.0,25.0,13.62
2016,7,23,19,15,121.5,16.0,2.6,32.5,28.0,12.62,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,26.46,0.0
2016,7,24,6,15,169.0,29.0,2.65,25.5,49.5,101.92,63.91
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,171.16,125.77
2016,7,24,6,45,369.0,56.0,2.75,26.5,131.5,236.84,181.33
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,316.47,246.88
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.5,381.08,299.08
2016,7,24,7,30,569.0,83.0,2.7,28.0,282.0,450.18,352.79
2016,7,24,7,45,616.5,87.0,2.65,29.0,336.5,513.32,399.3
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,579.09,445.81
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.0,633.79,483.34
2016,7,24,8,30,721.0,100.0,2.5,31.0,495.0,685.94,516.74
2016,7,24,8,45,747.5,101.5,2.45,32.0,546.0,735.54,546.41
2016,7,24,9,0,774.0,103.0,2.4,33.0,597.0,784.3,574.64
2016,7,24,9,15,789.5,106.0,2.35,33.5,643.5,823.97,597.33
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,861.48,618.26
2016,7,24,9,45,819.5,110.0,2.3,34.5,731.5,884.83,630.21
2016,7,24,10,0,834.0,111.0,2.3,35.0,773.0,913.86,645.82
2016,7,24,10,15,843.0,113.0,2.3,35.5,808.5,935.8,656.81
2016,7,24,10,30,852.0,115.0,2.3,36.0,844.0,954.49,665.81
2016,7,24,10,45,859.0,116.0,2.35,36.5,873.0,966.8,671.37
2016,7,24,11,0,866.0,117.0,2.4,37.0,902.0,975.57,674.91
2016,7,24,11,15,870.0,118.0,2.45,37.0,924.0,977.79,675.95
2016,7,24,11,30,874.0,119.0,2.5,37.0,946.0,976.34,674.91
2016,7,24,11,45,873.0,122.5,2.6,37.5,959.0,968.76,669.27
2016,7,24,12,0,872.0,126.0,2.7,38.0,972.0,957.55,661.51
2016,7,24,12,15,873.0,126.0,2.7,38.0,978.5,941.47,651.43
2016,7,24,12,30,874.0,126.0,2.7,38.0,985.0,922.09,639.4
2016,7,24,12,45,871.5,127.5,2.75,38.5,982.5,897.76,623.39
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,870.55,605.62
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.0,839.27,586.21
2016,7,24,13,30,865.0,128.0,2.8,39.0,960.0,805.29,565.02
2016,7,24,13,45,860.0,127.5,2.85,39.0,942.0,766.45,540.83
2016,7,24,14,0,855.0,127.0,2.9,39.0,924.0,725.37,514.37
2016,7,24,14,15,849.0,126.0,2.9,38.5,899.0,681.13,485.03
2016,7,24,14,30,843.0,125.0,2.9,38.0,874.0,635.1,453.62
2016,7,24,14,45,824.0,129.5,2.9,38.0,840.0,584.43,417.06
2016,7,24,15,0,805.0,134.0,2.9,38.0,806.0,531.86,378.29
2016,7,24,15,15,794.0,131.5,2.9,38.0,768.0,478.49,337.93
2016,7,24,15,30,783.0,129.0,2.9,38.0,730.0,424.88,296.2
2016,7,24,15,45,765.5,127.0,2.9,38.0,686.0,369.38,252.12
2016,7,24,16,0,748.0,125.0,2.9,38.0,642.0,314.88,208.03
2016,7,24,16,15,728.5,121.5,2.9,37.5,594.0,260.01,164.06
2016,7,24,16,30,709.0,118.0,2.9,37.0,546.0,201.01,118.3
2016,7,24,16,45,678.5,115.0,2.95,37.0,494.5,148.45,81.57
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,99.45,56.31
2016,7,24,17,15,614.5,105.5,3.0,36.5,391.0,70.03,51.38
2016,7,24,17,30,581.0,99.0,3.0,36.0,339.0,68.02,50.08
2016,7,24,17,45,529.0,92.5,3.0,36.0,286.0,65.74,48.38
2016,7,24,18,0,477.0,86.0,3.0,36.0,233.0,63.38,46.53
2016,7,24,18,15,412.5,75.0,2.85,35.5,184.0,55.53,40.13
2016,7,24,18,30,348.0,64.0,2.7,35.0,135.0,48.26,33.98
2016,7,24,18,45,254.0,49.0,2.55,34.5,92.5,37.54,24.77
2016,7,24,19,0,160.0,34.0,2.4,34.0,50.0,26.46,14.54
2016,7,24,19,15,80.0,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.0,25.5,2.05,26.0,26.0,25.14,12.04
2016,7,25,6,30,10.0,46.0,2.0,26.0,47.0,47.8,32.31
2016,7,25,6,45,29.5,70.5,2.0,26.5,77.0,86.11,63.84
2016,7,25,7,0,49.0,95.0,2.0,27.0,107.0,122.36,93.61
2016,7,25,7,15,77.5,116.0,2.0,27.0,140.5,160.83,125.03
2016,7,25,7,30,106.0,137.0,2.0,27.0,174.0,211.55,165.57
2016,7,25,7,45,255.0,152.0,2.0,27.5,261.5,337.49,264.55
2016,7,25,8,0,404.0,167.0,2.0,28.0,349.0,479.24,371.05
2016,7,25,8,15,437.5,179.0,1.9,28.0,399.0,534.36,409.83
2016,7,25,8,30,471.0,191.0,1.8,28.0,449.0,590.77,448.91
2016,7,25,8,45,508.5,195.5,1.75,28.5,498.5,643.23,483.7
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,696.41,518.02
2016,7,25,9,15,567.0,207.0,1.6,29.5,593.0,738.17,543.01
2016,7,25,9,30,588.0,214.0,1.5,30.0,638.0,784.58,570.27
2016,7,25,9,45,626.5,207.0,1.4,30.5,682.5,825.88,594.12
2016,7,25,10,0,665.0,200.0,1.3,31.0,727.0,865.71,615.75
2016,7,25,10,15,677.5,203.5,1.35,31.5,762.5,889.84,628.74
2016,7,25,10,30,690.0,207.0,1.4,32.0,798.0,911.24,640.17
2016,7,25,10,45,718.0,197.5,1.45,33.0,831.0,931.31,649.48
2016,7,25,11,0,746.0,188.0,1.5,34.0,864.0,941.43,652.67
2016,7,25,11,15,752.5,189.5,1.65,34.5,886.0,945.86,655.14
2016,7,25,11,30,759.0,191.0,1.8,35.0,908.0,946.89,655.58
2016,7,25,11,45,785.0,176.5,1.95,35.5,928.5,947.94,656.07
2016,7,25,12,0,811.0,162.0,2.1,36.0,949.0,945.19,654.22
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.5,930.04,644.28
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,911.62,632.44
2016,7,25,12,45,819.0,159.5,2.45,37.5,962.0,889.47,618.69
2016,7,25,13,0,824.0,156.0,2.6,38.0,962.0,855.74,597.54
2016,7,25,13,15,821.5,155.5,2.7,38.0,952.5,825.13,579.17
2016,7,25,13,30,819.0,155.0,2.8,38.0,943.0,798.16,562.92
2016,7,25,13,45,817.5,152.0,2.9,38.0,926.5,759.99,539.21
2016,7,25,14,0,816.0,149.0,3.0,38.0,910.0,719.5,512.42
2016,7,25,14,15,810.0,147.5,3.1,38.0,885.0,675.11,482.24
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,629.1,450.14
2016,7,25,14,45,410.5,212.0,3.35,38.0,576.5,415.15,299.15
2016,7,25,15,0,17.0,278.0,3.5,38.0,293.0,249.68,178.85
2016,7,25,15,15,12.5,242.5,3.6,37.5,253.5,215.88,155.34
2016,7,25,15,30,8.0,207.0,3.7,37.0,214.0,182.85,131.78
2016,7,25,15,45,10.5,215.5,3.8,37.0,223.5,189.21,136.75
2016,7,25,16,0,13.0,224.0,3.9,37.0,233.0,194.7,141.03
2016,7,25,16,15,49.0,243.5,4.0,36.5,273.5,207.75,150.08
2016,7,25,16,30,85.0,263.0,4.1,36.0,314.0,219.44,157.85
2016,7,25,16,45,65.0,232.0,4.2,35.5,269.0,186.39,134.85
2016,7,25,17,0,45.0,201.0,4.3,35.0,224.0,156.46,114.49
2016,7,25,17,15,54.5,181.5,4.25,34.5,206.5,139.0,107.64
2016,7,25,17,30,64.0,162.0,4.2,34.0,189.0,125.21,97.11
2016,7,25,17,45,52.0,139.0,4.2,33.5,159.0,108.79,84.23
2016,7,25,18,0,40.0,116.0,4.2,33.0,129.0,92.01,70.77
2016,7,25,18,15,27.0,93.0,4.05,32.0,101.0,74.88,56.81
2016,7,25,18,30,14.0,70.0,3.9,31.0,73.0,58.73,43.27
2016,7,25,18,45,7.0,47.5,3.8,30.5,49.0,40.51,27.65
2016,7,25,19,0,0.0,25.0,3.7,30.0,25.0,21.99,11.28
2016,7,25,19,15,0.0,12.5,3.6,29.5,12.5,11.01,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,8.68,0.0
2016,7,26,6,15,62.0,29.5,2.25,25.0,38.0,56.06,32.31
2016,7,26,6,30,115.0,52.0,2.3,25.0,68.0,111.41,81.41
2016,7,26,6,45,118.0,75.0,2.4,25.5,97.5,137.25,104.58
2016,7,26,7,0,121.0,98.0,2.5,26.0,127.0,169.16,131.61
2016,7,26,7,15,170.0,114.5,2.5,26.0,167.0,217.88,171.74
2016,7,26,7,30,219.0,131.0,2.5,26.0,207.0,281.79,222.96
2016,7,26,7,45,138.5,154.5,2.55,26.5,206.0,255.14,200.51
2016,7,26,8,0,58.0,178.0,2.6,27.0,205.0,219.16,170.17
2016,7,26,8,15,187.5,197.5,2.6,27.0,297.5,347.11,271.07
2016,7,26,8,30,317.0,217.0,2.6,27.0,390.0,487.4,377.01
2016,7,26,8,45,235.5,253.0,2.65,27.5,388.5,471.54,360.93
2016,7,26,9,0,154.0,289.0,2.7,28.0,387.0,434.19,329.89
2016,7,26,9,15,378.0,247.0,2.7,28.0,512.5,616.39,466.06
2016,7,26,9,30,602.0,205.0,2.7,28.0,638.0,788.94,588.28
2016,7,26,9,45,627.0,205.0,2.75,28.5,680.0,825.18,609.8
2016,7,26,10,0,652.0,205.0,2.8,29.0,722.0,859.6,630.52
2016,7,26,10,15,664.0,209.0,2.8,29.0,757.0,883.6,644.94
2016,7,26,10,30,676.0,213.0,2.8,29.0,792.0,904.88,657.65
2016,7,26,10,45,692.5,211.5,2.8,29.5,822.0,921.98,666.36
2016,7,26,11,0,709.0,210.0,2.8,30.0,852.0,936.1,673.19
2016,7,26,11,15,402.0,336.5,2.8,30.0,703.0,754.37,546.43
2016,7,26,11,30,95.0,463.0,2.8,30.0,554.0,537.0,389.63
2016,7,26,11,45,55.0,370.0,2.8,30.5,423.0,403.1,295.06
2016,7,26,12,0,15.0,277.0,2.8,31.0,292.0,264.91,194.09
2016,7,26,12,15,17.5,307.5,2.8,31.0,325.0,294.38,215.9
2016,7,26,12,30,20.0,338.0,2.8,31.0,358.0,323.34,236.73
2016,7,26,12,45,63.0,413.5,2.8,31.0,476.0,436.52,318.5
2016,7,26,13,0,106.0,489.0,2.8,31.0,594.0,537.5,389.15
2016,7,26,13,15,432.0,341.5,2.8,31.0,758.0,680.53,495.31
2016,7,26,13,30,758.0,194.0,2.8,31.0,922.0,784.61,571.1
2016,7,26,13,45,520.5,322.5,2.85,31.0,818.5,686.89,498.98
2016,7,26,14,0,283.0,451.0,2.9,31.0,715.0,596.43,432.34
2016,7,26,14,15,255.0,443.5,2.9,31.0,676.5,551.92,401.47
2016,7,26,14,30,227.0,436.0,2.9,31.0,638.0,511.86,373.12
2016,7,26,14,45,303.0,396.5,2.9,31.0,655.5,503.78,368.07
2016,7,26,15,0,379.0,357.0,2.9,31.0,673.0,490.6,358.29
2016,7,26,15,15,200.5,318.0,2.85,30.5,485.0,356.08,261.73
2016,7,26,15,30,22.0,279.0,2.8,30.0,297.0,247.42,183.4
2016,7,26,15,45,354.0,214.5,2.8,30.0,460.0,289.95,209.85
2016,7,26,16,0,686.0,150.0,2.8,30.0,623.0,311.44,214.26
2016,7,26,16,15,665.5,145.5,2.75,29.5,576.0,258.32,170.44
2016,7,26,16,30,645.0,141.0,2.7,29.0,529.0,207.2,129.64
2016,7,26,16,45,624.5,132.5,2.7,29.0,480.0,155.34,91.92
2016,7,26,17,0,604.0,124.0,2.7,29.0,431.0,105.96,64.64
2016,7,26,17,15,569.0,116.5,2.6,28.5,379.5,77.96,59.83
2016,7,26,17,30,534.0,109.0,2.5,28.0,328.0,75.6,58.22
2016,7,26,17,45,489.0,99.5,2.4,28.0,276.5,70.73,54.31
2016,7,26,18,0,444.0,90.0,2.3,28.0,225.0,65.3,49.81
2016,7,26,18,15,378.5,78.0,2.1,27.5,176.5,57.67,43.39
2016,7,26,18,30,313.0,66.0,1.9,27.0,128.0,49.73,36.46
2016,7,26,18,45,228.0,49.5,1.7,26.5,87.5,37.93,26.02
2016,7,26,19,0,143.0,33.0,1.5,26.0,47.0,25.7,14.3
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.5,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,5.97,0.0
2016,7,27,6,15,46.0,30.0,0.8,24.0,36.0,51.93,29.25
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,99.0,72.07
2016,7,27,6,45,155.5,76.0,1.2,24.5,108.5,162.34,124.44
2016,7,27,7,0,221.0,98.0,1.4,25.0,151.0,226.4,177.06
2016,7,27,7,15,278.0,115.0,1.45,25.5,199.5,286.48,225.48
2016,7,27,7,30,335.0,132.0,1.5,26.0,248.0,352.15,276.83
2016,7,27,7,45,384.0,144.0,1.55,26.5,299.0,423.62,330.71
2016,7,27,8,0,433.0,156.0,1.6,27.0,350.0,488.4,378.07
2016,7,27,8,15,468.0,166.0,1.6,27.5,400.0,543.79,416.91
2016,7,27,8,30,503.0,176.0,1.6,28.0,450.0,600.54,455.62
2016,7,27,8,45,534.0,182.5,1.65,28.5,499.0,651.15,489.32
2016,7,27,9,0,565.0,189.0,1.7,29.0,548.0,701.98,522.44
2016,7,27,9,15,401.5,259.0,1.75,29.0,524.5,650.17,481.53
2016,7,27,9,30,238.0,329.0,1.8,29.0,501.0,557.68,412.95
2016,7,27,9,45,212.0,354.5,1.85,29.5,514.5,563.94,415.46
2016,7,27,10,0,186.0,380.0,1.9,30.0,528.0,567.89,415.68
2016,7,27,10,15,426.5,300.0,2.0,30.0,658.5,745.21,542.34
2016,7,27,10,30,667.0,220.0,2.1,30.0,789.0,904.35,650.26
2016,7,27,10,45,353.0,301.5,2.25,30.5,604.0,677.81,492.18
2016,7,27,11,0,39.0,383.0,2.4,31.0,419.0,407.93,296.7
2016,7,27,11,15,33.5,377.0,2.5,31.0,408.0,394.24,287.86
2016,7,27,11,30,28.0,371.0,2.6,31.0,397.0,380.59,277.91
2016,7,27,11,45,332.5,328.0,2.75,31.0,649.5,665.44,485.89
2016,7,27,12,0,637.0,285.0,2.9,31.0,902.0,906.23,650.37
2016,7,27,12,15,542.0,359.0,2.95,31.0,886.5,871.07,622.37
2016,7,27,12,30,447.0,433.0,3.0,31.0,871.0,833.6,595.04
2016,7,27,12,45,547.0,356.5,3.15,31.0,892.0,836.15,600.83
2016,7,27,13,0,647.0,280.0,3.3,31.0,913.0,830.23,600.56
2016,7,27,13,15,644.0,279.0,3.35,31.0,903.5,800.56,580.75
2016,7,27,13,30,641.0,278.0,3.4,31.0,894.0,769.01,559.57
2016,7,27,13,45,639.5,273.0,3.45,31.0,877.5,733.47,535.46
2016,7,27,14,0,638.0,268.0,3.5,31.0,861.0,696.26,509.8
2016,7,27,14,15,559.0,311.0,3.5,31.0,820.0,647.03,473.66
2016,7,27,14,30,480.0,354.0,3.5,31.0,779.0,600.07,438.97
2016,7,27,14,45,566.5,287.0,3.5,31.0,770.5,566.18,415.41
2016,7,27,15,0,653.0,220.0,3.5,31.0,762.0,521.71,382.82
2016,7,27,15,15,367.0,284.5,3.45,31.0,587.0,399.89,293.25
2016,7,27,15,30,81.0,349.0,3.4,31.0,412.0,319.18,235.18
2016,7,27,15,45,223.5,315.5,3.35,31.0,472.5,329.73,240.55
2016,7,27,16,0,366.0,282.0,3.3,31.0,533.0,322.44,230.03
2016,7,27,16,15,453.5,233.5,3.15,30.5,521.5,275.09,189.83
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,222.7,145.22
2016,7,27,16,45,482.5,179.5,2.85,30.0,449.5,174.43,111.94
2016,7,27,17,0,424.0,174.0,2.7,30.0,389.0,133.2,89.9
2016,7,27,17,15,381.5,164.5,2.3,29.5,341.5,109.84,85.83
2016,7,27,17,30,339.0,155.0,1.9,29.0,294.0,111.29,87.51
2016,7,27,17,45,302.0,137.0,1.55,29.0,247.0,99.99,78.36
2016,7,27,18,0,265.0,119.0,1.2,29.0,200.0,88.2,68.64
2016,7,27,18,15,209.5,100.0,1.1,28.5,155.5,75.18,57.81
2016,7,27,18,30,154.0,81.0,1.0,28.0,111.0,61.71,46.26
2016,7,27,18,45,95.5,57.5,0.9,27.5,74.0,45.74,32.3
2016,7,27,19,0,37.0,34.0,0.8,27.0,37.0,27.83,15.67
2016,7,27,19,15,18.5,17.0,0.8,26.5,18.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,69.36,39.16
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,131.85,96.37
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,204.09,156.68
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,278.95,218.66
2016,7,28,7,15,421.0,87.5,2.95,26.0,213.5,342.4,270.97
2016,7,28,7,30,481.0,98.0,3.0,26.0,264.0,411.33,326.08
2016,7,28,7,45,535.5,103.5,3.15,26.5,317.5,482.05,380.37
2016,7,28,8,0,590.0,109.0,3.3,27.0,371.0,551.3,432.01
2016,7,28,8,15,621.5,115.0,3.25,27.5,423.0,607.16,471.6
2016,7,28,8,30,653.0,121.0,3.2,28.0,475.0,663.54,510.33
2016,7,28,8,45,467.0,197.0,3.2,28.5,463.0,613.35,467.93
2016,7,28,9,0,281.0,273.0,3.2,29.0,451.0,539.28,408.38
2016,7,28,9,15,517.5,201.5,3.1,29.0,561.0,691.27,521.27
2016,7,28,9,30,754.0,130.0,3.0,29.0,671.0,842.56,624.34
2016,7,28,9,45,772.0,130.5,2.9,29.5,713.5,876.14,642.21
2016,7,28,10,0,790.0,131.0,2.8,30.0,756.0,907.28,659.07
2016,7,28,10,15,800.0,133.5,2.75,30.5,791.5,930.2,670.76
2016,7,28,10,30,810.0,136.0,2.7,31.0,827.0,949.96,680.4
2016,7,28,10,45,819.5,136.5,2.7,31.5,856.5,953.03,679.83
2016,7,28,11,0,829.0,137.0,2.7,32.0,886.0,963.38,684.16
2016,7,28,11,15,834.0,138.0,2.75,32.0,908.0,966.3,685.61
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,965.65,684.99
2016,7,28,11,45,845.0,138.0,2.85,32.0,945.0,960.52,681.67
2016,7,28,12,0,851.0,137.0,2.9,32.0,960.0,951.84,676.23
2016,7,28,12,15,852.0,137.5,2.95,32.0,966.5,936.33,666.53
2016,7,28,12,30,853.0,138.0,3.0,32.0,973.0,917.55,654.84
2016,7,28,12,45,853.0,138.0,3.1,32.5,971.5,894.33,639.33
2016,7,28,13,0,853.0,138.0,3.2,33.0,970.0,868.18,621.94
2016,7,28,13,15,851.0,137.5,3.25,33.0,960.5,837.09,602.25
2016,7,28,13,30,849.0,137.0,3.3,33.0,951.0,803.35,580.73
2016,7,28,13,45,845.0,135.5,3.4,33.0,933.5,764.71,555.99
2016,7,28,14,0,841.0,134.0,3.5,33.0,916.0,723.81,528.73
2016,7,28,14,15,835.0,132.5,3.55,32.5,891.0,679.45,498.44
2016,7,28,14,30,829.0,131.0,3.6,32.0,866.0,633.34,466.03
2016,7,28,14,45,821.0,129.5,3.7,32.0,834.0,584.52,429.9
2016,7,28,15,0,813.0,128.0,3.8,32.0,802.0,534.55,391.85
2016,7,28,15,15,802.0,125.5,3.8,31.5,764.0,478.62,348.95
2016,7,28,15,30,791.0,123.0,3.8,31.0,726.0,424.31,305.79
2016,7,28,15,45,775.0,120.5,3.85,31.0,682.5,368.22,259.6
2016,7,28,16,0,759.0,118.0,3.9,31.0,639.0,312.96,213.21
2016,7,28,16,15,681.0,138.0,3.85,30.5,579.0,256.3,168.22
2016,7,28,16,30,603.0,158.0,3.8,30.0,519.0,212.93,135.54
2016,7,28,16,45,500.0,169.0,3.8,30.0,450.0,168.98,107.27
2016,7,28,17,0,397.0,180.0,3.8,30.0,381.0,135.95,92.87
2016,7,28,17,15,385.0,159.0,3.65,29.5,335.5,106.27,83.01
2016,7,28,17,30,373.0,138.0,3.5,29.0,290.0,94.67,73.88
2016,7,28,17,45,346.0,120.0,3.35,28.5,244.0,84.35,65.62
2016,7,28,18,0,319.0,102.0,3.2,28.0,198.0,73.4,56.64
2016,7,28,18,15,275.5,84.5,3.0,27.5,155.5,62.13,47.14
2016,7,28,18,30,232.0,67.0,2.8,27.0,113.0,52.28,38.56
2016,7,28,18,45,164.0,49.0,2.6,27.0,76.5,38.79,26.59
2016,7,28,19,0,96.0,31.0,2.4,27.0,40.0,24.95,13.24
2016,7,28,19,15,48.0,15.5,2.4,26.5,20.0,14.1,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,100.0,27.5,1.95,24.0,40.5,70.75,38.95
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,143.92,105.77
2016,7,29,6,45,284.5,60.5,2.25,24.5,117.0,207.71,159.84
2016,7,29,7,0,369.0,75.0,2.4,25.0,162.0,280.95,220.73
2016,7,29,7,15,429.5,85.5,2.45,25.0,212.5,345.15,273.7
2016,7,29,7,30,490.0,96.0,2.5,25.0,263.0,414.89,329.42
2016,7,29,7,45,534.0,103.5,2.6,25.5,315.5,481.67,380.44
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,545.89,428.01
2016,7,29,8,15,462.5,160.0,2.7,26.0,382.5,534.46,416.5
2016,7,29,8,30,347.0,209.0,2.7,26.0,397.0,503.37,390.4
2016,7,29,8,45,268.5,247.0,2.75,26.5,401.0,493.32,379.47
2016,7,29,9,0,190.0,285.0,2.8,27.0,405.0,461.64,352.57
2016,7,29,9,15,132.5,302.0,2.75,27.5,389.5,433.06,328.43
2016,7,29,9,30,75.0,319.0,2.7,28.0,374.0,385.49,290.43
2016,7,29,9,45,47.5,300.0,2.7,28.5,335.5,338.96,254.44
2016,7,29,10,0,20.0,281.0,2.7,29.0,297.0,278.67,208.13
2016,7,29,10,15,30.0,320.0,2.65,29.0,345.5,340.7,253.77
2016,7,29,10,30,40.0,359.0,2.6,29.0,394.0,389.0,288.31
2016,7,29,10,45,111.0,405.0,2.55,29.5,505.0,519.04,381.43
2016,7,29,11,0,182.0,451.0,2.5,30.0,616.0,633.17,459.63
2016,7,29,11,15,129.5,451.0,2.35,30.0,570.0,577.61,418.36
2016,7,29,11,30,77.0,451.0,2.2,30.0,524.0,508.5,368.63
2016,7,29,11,45,100.5,469.5,2.1,30.5,566.0,545.7,393.89
2016,7,29,12,0,124.0,488.0,2.0,31.0,608.0,592.42,424.38
2016,7,29,12,15,139.0,477.0,1.85,31.0,612.5,588.77,421.31
2016,7,29,12,30,154.0,466.0,1.7,31.0,617.0,584.03,417.82
2016,7,29,12,45,504.0,301.0,1.6,31.5,793.5,748.4,534.84
2016,7,29,13,0,854.0,136.0,1.5,32.0,970.0,868.19,612.17
2016,7,29,13,15,852.5,135.5,1.45,32.0,960.5,837.45,591.12
2016,7,29,13,30,851.0,135.0,1.4,32.0,951.0,804.02,569.89
2016,7,29,13,45,480.0,297.0,1.4,32.5,756.0,636.2,454.06
2016,7,29,14,0,109.0,459.0,1.4,33.0,561.0,479.86,341.34
2016,7,29,14,15,475.5,291.5,1.5,33.0,715.0,575.85,414.7
2016,7,29,14,30,842.0,124.0,1.6,33.0,869.0,636.22,458.77
2016,7,29,14,45,515.5,264.0,1.7,33.0,715.0,519.26,374.13
2016,7,29,15,0,189.0,404.0,1.8,33.0,561.0,432.59,311.48
2016,7,29,15,15,468.5,276.0,1.9,33.0,639.5,441.24,317.55
2016,7,29,15,30,748.0,148.0,2.0,33.0,718.0,427.18,302.92
2016,7,29,15,45,740.5,140.5,2.1,33.0,676.0,372.31,258.93
2016,7,29,16,0,733.0,133.0,2.2,33.0,634.0,317.38,214.02
2016,7,29,16,15,713.5,128.5,2.25,33.0,586.5,256.63,164.83
2016,7,29,16,30,694.0,124.0,2.3,33.0,539.0,202.67,122.03
2016,7,29,16,45,674.0,116.5,2.35,33.0,489.0,148.52,83.3
2016,7,29,17,0,654.0,109.0,2.4,33.0,439.0,96.74,55.61
2016,7,29,17,15,620.0,103.0,2.15,32.5,386.5,68.76,51.28
2016,7,29,17,30,586.0,97.0,1.9,32.0,334.0,67.06,50.19
2016,7,29,17,45,544.0,88.0,1.7,31.5,282.0,62.8,46.91
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,58.25,43.28
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,52.03,38.18
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,44.0,31.3
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.9,22.41
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.47,11.89
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,11.67,0.0
2016,7,30,6,15,111.0,27.0,2.25,24.0,40.5,73.55,39.19
2016,7,30,6,30,205.0,46.0,2.4,24.0,72.0,146.2,107.37
2016,7,30,6,45,302.5,58.5,2.6,24.5,118.5,213.51,164.39
2016,7,30,7,0,400.0,71.0,2.8,25.0,165.0,291.81,229.56
2016,7,30,7,15,460.0,80.5,2.8,25.5,216.0,356.3,282.4
2016,7,30,7,30,520.0,90.0,2.8,26.0,267.0,431.93,341.88
2016,7,30,7,45,572.0,95.0,2.85,27.0,321.5,497.44,391.07
2016,7,30,8,0,624.0,100.0,2.9,28.0,376.0,566.04,440.72
2016,7,30,8,15,655.0,105.5,2.85,28.5,429.0,622.46,480.17
2016,7,30,8,30,686.0,111.0,2.8,29.0,482.0,679.3,517.97
2016,7,30,8,45,714.0,113.0,2.75,29.5,533.0,729.64,549.8
2016,7,30,9,0,742.0,115.0,2.7,30.0,584.0,776.0,578.19
2016,7,30,9,15,759.5,118.5,2.65,30.5,630.5,817.29,602.57
2016,7,30,9,30,777.0,122.0,2.6,31.0,677.0,856.57,625.2
2016,7,30,9,45,794.0,122.5,2.55,31.5,720.0,889.81,643.5
2016,7,30,10,0,811.0,123.0,2.5,32.0,763.0,920.49,659.96
2016,7,30,10,15,821.0,125.0,2.5,32.0,799.0,933.36,666.67
2016,7,30,10,30,831.0,127.0,2.5,32.0,835.0,952.71,677.76
2016,7,30,10,45,842.0,126.0,2.5,32.5,865.0,966.65,684.03
2016,7,30,11,0,853.0,125.0,2.5,33.0,895.0,977.2,688.28
2016,7,30,11,15,858.0,126.5,2.55,33.0,917.5,980.77,690.15
2016,7,30,11,30,863.0,128.0,2.6,33.0,940.0,980.67,689.9
2016,7,30,11,45,877.0,120.5,2.65,33.5,957.0,976.98,686.15
2016,7,30,12,0,891.0,113.0,2.7,34.0,974.0,969.59,680.22
2016,7,30,12,15,892.5,113.5,2.8,34.0,980.5,954.23,671.21
2016,7,30,12,30,894.0,114.0,2.9,34.0,987.0,935.4,660.08
2016,7,30,12,45,894.5,113.0,3.0,34.5,985.5,910.96,644.04
2016,7,30,13,0,895.0,112.0,3.1,35.0,984.0,883.39,626.0
2016,7,30,13,15,581.5,292.5,3.15,35.0,856.5,762.66,544.25
2016,7,30,13,30,268.0,473.0,3.2,35.0,729.0,642.48,456.9
2016,7,30,13,45,291.0,456.5,3.3,35.5,730.0,628.15,447.75
2016,7,30,14,0,314.0,440.0,3.4,36.0,731.0,611.56,436.3
2016,7,30,14,15,593.0,274.0,3.45,36.0,804.5,639.15,460.14
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,642.15,465.08
2016,7,30,14,45,863.5,107.0,3.55,36.0,846.0,591.35,427.76
2016,7,30,15,0,855.0,106.0,3.6,36.0,814.0,539.36,388.75
2016,7,30,15,15,845.0,104.0,3.65,35.5,775.5,484.9,347.5
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,429.89,304.38
2016,7,30,15,45,820.5,100.0,3.75,35.0,693.0,373.0,258.03
2016,7,30,16,0,806.0,98.0,3.8,35.0,649.0,316.58,211.15
2016,7,30,16,15,788.5,95.0,3.75,34.5,600.5,253.02,159.34
2016,7,30,16,30,771.0,92.0,3.7,34.0,552.0,196.7,114.34
2016,7,30,16,45,745.5,89.5,3.7,34.0,500.0,141.59,75.09
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,89.41,48.46
2016,7,30,17,15,688.0,82.0,3.45,33.5,394.5,60.14,44.02
2016,7,30,17,30,656.0,77.0,3.2,33.0,341.0,52.88,38.31
2016,7,30,17,45,609.0,71.5,3.0,32.5,287.5,50.57,36.6
2016,7,30,18,0,562.0,66.0,2.8,32.0,234.0,48.16,34.71
2016,7,30,18,15,495.0,58.0,2.55,31.0,183.0,43.54,30.92
2016,7,30,18,30,428.0,50.0,2.3,30.0,132.0,38.75,26.77
2016,7,30,18,45,324.5,38.5,2.1,29.5,89.0,30.56,19.46
2016,7,30,19,0,221.0,27.0,1.9,29.0,46.0,22.02,10.4
2016,7,30,19,15,110.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,15.96,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,88.46,45.86
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,162.48,118.8
2016,7,31,6,45,376.5,49.0,3.65,25.5,122.5,237.92,182.79
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,323.9,254.38
2016,7,31,7,15,546.5,64.5,3.8,26.5,223.5,390.64,309.3
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,462.13,365.87
2016,7,31,7,45,655.0,74.0,3.85,27.5,331.5,527.03,415.62
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,592.93,464.49
2016,7,31,8,15,733.0,79.5,3.9,28.5,440.0,647.6,502.06
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,702.16,538.25
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,749.72,568.84
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,795.86,597.93
2016,7,31,9,15,813.5,93.0,4.0,30.5,640.5,829.02,617.47
2016,7,31,9,30,829.0,96.0,4.0,31.0,687.0,867.21,640.25
2016,7,31,9,45,842.0,97.0,4.05,31.5,729.0,898.39,658.28
2016,7,31,10,0,855.0,98.0,4.1,32.0,771.0,926.77,674.38
