Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,15,863.5,100.0,4.1,32.0,807.0,948.88,687.44
2016,7,31,10,30,872.0,102.0,4.1,32.0,843.0,967.63,698.39
2016,7,31,10,45,879.0,102.5,4.15,32.5,872.5,979.81,704.0
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,988.38,707.41
2016,7,31,11,15,890.5,104.0,4.2,33.5,924.0,991.29,707.03
2016,7,31,11,30,895.0,105.0,4.2,34.0,946.0,990.42,704.39
2016,7,31,11,45,900.0,103.5,4.25,34.5,961.0,983.78,698.49
2016,7,31,12,0,905.0,102.0,4.3,35.0,976.0,973.42,690.37
2016,7,31,12,15,906.0,102.5,4.35,35.0,982.0,957.51,680.23
2016,7,31,12,30,907.0,103.0,4.4,35.0,988.0,938.08,667.92
2016,7,31,12,45,905.5,103.5,4.45,35.5,986.0,913.02,650.66
2016,7,31,13,0,904.0,104.0,4.5,36.0,984.0,884.82,631.43
2016,7,31,13,15,902.0,103.5,4.55,36.0,974.0,852.29,610.66
2016,7,31,13,30,900.0,103.0,4.6,36.0,964.0,816.88,587.89
2016,7,31,13,45,894.5,104.0,4.65,36.0,946.0,777.38,562.24
2016,7,31,14,0,889.0,105.0,4.7,36.0,928.0,735.52,534.8
2016,7,31,14,15,883.5,104.0,4.7,36.0,903.0,689.78,502.57
2016,7,31,14,30,878.0,103.0,4.7,36.0,878.0,642.1,467.97
2016,7,31,14,45,856.0,110.0,4.7,36.0,842.0,589.85,429.16
2016,7,31,15,0,834.0,117.0,4.7,36.0,806.0,537.57,389.37
2016,7,31,15,15,823.5,115.0,4.7,35.5,768.0,483.82,348.3
2016,7,31,15,30,813.0,113.0,4.7,35.0,730.0,429.63,305.51
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,368.95,256.36
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,313.18,209.94
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,256.23,163.07
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,200.91,118.92
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,146.85,80.51
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,89.75,49.68
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,61.71,45.33
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,60.0,44.2
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,57.67,42.5
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,55.27,40.63
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,49.75,36.09
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.0,31.11
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.8,21.24
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,22.71,10.54
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,56.17,26.39
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,117.15,85.43
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,198.96,153.37
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,289.25,228.15
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,356.28,283.39
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,434.04,345.12
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,506.25,400.23
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,582.8,456.67
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,639.91,497.38
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,697.37,536.13
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,746.84,567.12
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,799.25,599.46
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,840.62,624.57
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,879.86,647.94
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,913.05,667.0
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,934.14,677.93
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,957.26,690.26
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,977.06,700.39
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,990.84,706.68
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,1001.05,710.79
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,1004.12,711.93
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,1003.43,710.85
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,997.03,705.08
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,986.9,697.11
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,970.74,686.6
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,951.09,673.97
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,926.77,657.03
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,899.25,638.13
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,866.14,616.95
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,830.23,593.87
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,790.34,568.03
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,747.91,540.27
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,701.5,507.64
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,653.16,472.92
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,601.81,435.22
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,549.1,395.48
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,493.63,352.56
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,437.65,308.04
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,379.36,260.78
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,315.69,208.77
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,256.9,160.67
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,199.61,115.23
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,143.11,75.26
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,89.3,48.04
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,60.43,43.98
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,53.14,38.36
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,50.82,36.65
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,48.41,34.76
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,43.78,30.95
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,38.98,26.79
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,30.77,19.5
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,21.21,9.09
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,72.76,33.22
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,151.81,111.01
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,225.44,173.22
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,316.77,248.48
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,384.28,303.89
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,456.74,361.15
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,524.44,412.14
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,595.6,463.72
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,649.72,500.67
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,706.34,537.81
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,756.49,569.65
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,805.67,600.19
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,838.84,619.11
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,877.18,641.31
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,908.96,658.82
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,937.93,674.35
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,959.57,685.04
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,977.83,693.59
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,991.01,699.33
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,1000.54,702.9
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,1002.89,702.09
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,1001.43,699.09
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,994.19,693.03
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,983.18,684.79
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,966.12,674.3
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,945.56,661.71
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,921.19,646.74
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,893.61,629.71
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,860.36,608.99
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,824.27,586.31
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,784.25,559.93
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,741.74,531.73
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,695.55,501.07
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,647.41,467.83
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,595.95,430.29
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,543.17,390.71
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,487.73,347.94
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,431.73,303.47
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,373.96,256.62
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,316.48,209.07
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,258.5,161.56
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,194.92,111.42
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,138.09,71.39
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,83.87,44.13
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,55.59,40.13
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,53.76,38.88
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,46.86,33.37
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,44.63,31.62
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,40.23,27.99
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,35.67,24.03
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.21,17.32
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.47,8.06
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,79.07,33.18
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,172.31,124.7
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,245.44,187.15
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,329.56,256.91
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,396.86,311.72
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,468.97,367.96
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,533.31,415.5
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,598.12,461.44
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,654.12,498.83
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,710.02,534.91
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,759.36,565.57
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,807.43,594.74
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,840.32,612.98
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,878.32,634.38
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,909.52,651.4
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,937.8,666.45
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,959.97,677.57
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,978.77,686.6
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,992.05,692.71
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,1001.65,696.66
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,1003.46,697.39
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,1001.48,695.97
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,994.73,690.31
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,984.19,682.46
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,967.56,672.39
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,947.41,660.2
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,922.52,644.05
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,894.41,625.89
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,861.09,605.35
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,824.92,582.87
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,785.2,558.13
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,742.94,531.43
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,696.63,499.81
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,648.35,465.73
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,596.56,428.24
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,543.69,388.87
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,488.35,347.29
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,432.45,303.79
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,374.8,257.15
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,317.43,209.79
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,252.96,157.56
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,195.61,112.07
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,138.5,71.74
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,84.02,44.36
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,56.79,40.94
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,50.49,36.02
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,47.66,33.88
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,44.7,31.53
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,40.3,27.91
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,35.76,23.96
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,27.86,16.9
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.64,6.9
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,85.11,32.92
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,181.64,131.78
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,254.2,194.27
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,337.44,263.33
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,404.15,318.05
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,475.55,374.16
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,536.59,419.66
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,601.91,466.35
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,658.04,503.91
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,714.02,540.36
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,762.34,570.61
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,801.93,594.34
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,841.93,618.03
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,879.66,639.86
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,910.26,656.76
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,937.81,671.6
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,960.06,682.98
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,978.9,692.21
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,989.84,696.87
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,996.98,699.29
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,999.73,700.56
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,998.68,699.61
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,991.4,693.78
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,980.37,685.75
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,963.79,675.44
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,943.73,663.02
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,917.67,645.72
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,888.62,626.54
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,855.76,605.93
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,820.13,583.41
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,779.41,557.38
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,736.62,529.47
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,691.15,497.68
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,643.85,463.89
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,592.5,426.54
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,540.11,387.39
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,485.82,346.38
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,427.32,301.03
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,369.93,254.55
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,312.83,207.4
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,255.06,160.27
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,198.91,115.93
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,142.54,76.09
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,88.49,48.67
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,56.34,40.58
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,54.7,39.49
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,51.0,36.63
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,47.06,33.48
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,41.96,29.28
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,36.67,24.68
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,27.93,16.9
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.79,5.7
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,82.66,27.92
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,176.15,126.94
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,247.88,188.84
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,329.89,257.1
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,398.29,312.91
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,471.69,370.3
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,535.45,418.22
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,598.9,464.17
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,656.41,502.78
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,713.94,539.91
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,763.22,570.31
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,811.2,599.15
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,852.25,622.77
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,882.67,639.05
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,914.73,656.27
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,943.87,671.38
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,965.42,683.43
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,983.56,693.46
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,995.7,698.41
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,1004.14,701.21
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,1006.32,702.22
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,1004.7,701.06
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,995.84,694.15
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,983.23,685.09
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,967.05,675.34
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,947.4,663.48
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,921.25,646.59
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,892.06,627.79
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,858.67,607.18
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,822.54,584.68
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,782.31,559.56
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,739.81,532.4
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,693.28,501.3
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,644.96,468.0
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,592.54,429.71
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,538.7,389.43
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,483.05,346.79
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,427.28,302.76
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,370.46,256.85
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,314.56,210.8
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,257.73,164.55
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,197.13,116.92
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,142.46,78.37
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,90.94,52.26
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,66.03,48.91
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,64.15,47.66
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,59.7,44.2
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,54.98,40.38
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,49.02,35.34
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,41.21,28.53
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,30.21,18.72
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.85,4.91
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,70.11,19.27
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,150.62,108.53
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,218.33,167.0
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,300.99,235.88
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,368.94,291.68
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,442.2,349.59
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,506.73,398.04
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,573.97,446.6
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,631.0,486.21
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,688.44,523.94
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,735.76,553.83
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,785.39,584.75
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,826.85,609.25
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,866.26,631.99
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,898.46,648.68
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,918.43,657.28
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,941.26,669.12
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,960.85,678.85
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,974.09,684.63
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,983.75,688.28
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,986.74,689.33
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,986.04,688.26
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,979.68,682.78
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,969.67,675.19
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,953.24,664.77
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,933.43,652.35
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,909.02,636.07
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,881.58,617.95
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,849.08,597.58
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,813.87,575.41
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,773.82,550.19
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,731.6,522.85
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,686.13,491.24
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,638.87,457.72
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,587.96,420.97
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,536.18,382.58
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,479.7,340.44
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,424.72,297.93
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,367.58,252.16
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,311.22,206.14
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,254.21,160.09
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,199.01,116.89
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,138.89,74.66
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,87.21,49.01
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,62.61,45.68
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,60.55,44.29
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,57.1,41.66
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,53.47,38.76
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,47.43,33.78
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.74,27.16
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,29.46,18.0
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.87,3.88
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,64.9,13.38
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,138.24,98.87
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,208.97,159.21
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,292.19,228.33
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,364.62,287.41
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,439.02,346.0
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,506.23,396.47
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,576.75,447.44
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,633.9,486.87
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,691.44,524.39
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,739.4,553.27
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,789.88,583.1
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,831.62,606.94
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,871.27,628.87
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,903.81,646.08
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,924.2,655.32
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,946.64,666.28
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,965.82,675.12
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,979.53,680.58
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,989.69,683.95
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,992.21,685.14
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,991.01,684.25
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,985.11,679.19
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,975.51,672.03
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,958.94,662.11
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,938.93,650.15
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,914.25,634.34
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,886.42,616.55
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,853.44,596.43
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,817.69,574.41
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,778.09,549.97
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,736.06,523.63
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,690.08,492.02
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,642.25,458.39
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,590.32,421.12
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,537.92,382.46
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,483.05,341.59
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,424.15,296.49
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,366.74,250.54
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,310.09,204.3
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,252.36,157.77
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,196.43,114.11
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,136.22,72.04
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,84.21,46.61
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,60.3,43.62
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,58.5,42.42
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,55.32,40.01
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,51.99,37.37
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,45.88,32.25
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,39.52,26.68
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.95,16.53
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,17.3,1.79
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,52.66,5.89
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,114.47,81.06
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,190.98,145.3
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,271.89,212.27
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,338.54,266.81
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,411.36,324.29
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,485.0,379.58
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,557.72,432.11
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,616.13,472.86
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,675.17,512.28
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,727.33,544.18
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,779.03,574.86
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,816.77,596.6
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,856.8,619.57
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,890.13,638.13
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,920.83,654.86
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,944.28,666.87
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,964.53,676.9
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,977.86,682.64
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,987.67,686.32
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,924.81,645.56
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,845.47,589.52
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,919.67,641.98
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,966.41,670.18
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,950.0,659.37
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,930.27,647.07
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,905.08,630.4
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,876.99,611.96
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,844.83,591.92
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,810.04,570.12
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,770.19,544.92
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,728.36,517.33
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,684.82,488.41
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,636.23,455.32
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,584.55,418.17
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,532.34,379.63
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,478.02,338.54
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,423.7,296.24
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,367.53,251.68
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,307.66,203.71
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,251.27,158.62
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,197.01,116.6
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,143.92,80.25
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,94.44,56.15
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,72.08,53.41
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,69.75,51.82
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,65.14,48.17
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,58.87,43.01
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,50.94,36.38
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,42.72,29.25
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,30.21,18.23
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,17.89,0.41
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,63.85,2.69
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,137.85,97.53
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,208.64,158.19
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,295.19,229.73
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,364.28,286.17
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,438.88,344.84
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,506.17,395.93
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,576.72,447.61
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,634.3,487.43
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,692.31,525.5
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,741.43,555.22
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,793.2,585.95
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,834.54,610.11
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,873.77,632.51
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,897.76,644.67
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,927.97,660.86
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,951.01,672.26
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,970.77,681.59
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,984.51,687.57
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,994.68,691.46
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,997.69,692.9
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,996.95,692.2
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,991.92,687.94
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,983.13,681.48
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,966.82,671.86
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,946.96,660.08
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,921.83,643.64
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,893.46,625.16
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,860.73,604.91
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,825.1,582.69
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,784.22,557.07
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,740.86,529.55
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,653.85,466.74
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,577.43,410.75
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,568.51,406.4
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,540.19,385.95
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,484.45,343.83
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,428.16,299.94
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,369.79,252.73
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,311.84,204.96
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,246.95,152.56
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,189.28,107.17
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,132.77,68.02
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,79.22,42.67
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,56.1,40.24
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,49.49,35.07
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,46.97,33.17
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,44.37,31.09
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,39.55,27.02
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,34.58,22.6
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,25.72,14.59
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.79,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,63.8,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,138.44,97.97
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,207.68,157.92
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,288.7,225.41
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,361.57,284.94
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,436.94,344.37
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,503.64,395.34
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,573.51,446.94
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,631.29,487.43
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,689.51,526.07
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,737.01,555.3
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,787.4,585.87
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,829.3,610.75
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,869.14,633.87
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,902.12,652.13
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,932.38,668.45
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,945.14,673.41
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,964.56,682.8
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,978.05,688.75
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,988.02,692.59
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,990.37,691.8
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,989.03,688.9
