Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,982.52,682.95
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,972.37,674.91
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,956.71,665.33
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,937.6,653.69
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,912.45,637.24
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,884.23,618.86
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,851.76,598.76
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,816.51,576.77
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,776.6,551.57
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,734.31,524.35
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,688.1,492.38
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,640.09,458.43
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,588.51,421.25
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,535.76,382.14
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,480.84,340.94
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,421.83,295.46
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,363.92,248.9
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,306.66,201.95
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,248.78,155.07
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,192.7,111.22
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,143.26,81.31
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,114.18,74.11
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,88.6,66.55
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,77.91,58.26
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,69.29,51.36
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,60.2,43.9
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,50.17,35.55
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,39.7,26.59
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,27.53,15.79
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,15.55,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,22.16,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,48.78,31.32
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,96.26,70.95
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,140.88,108.09
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,182.38,142.17
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,225.58,176.73
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,288.56,225.8
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,368.35,285.98
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,426.23,328.34
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,486.17,371.13
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,644.49,487.25
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,791.09,586.25
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,832.44,609.64
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,871.69,631.86
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,894.57,641.72
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,923.48,655.39
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,946.39,666.69
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,966.04,675.94
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,978.29,680.59
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,986.91,683.11
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,922.46,641.87
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,829.11,576.33
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,912.19,634.8
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,967.32,668.12
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,950.78,657.91
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,930.88,646.19
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,904.56,629.09
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,875.42,610.23
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,843.1,590.56
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,808.14,569.03
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,767.45,543.56
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,728.47,517.94
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,681.88,487.03
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,633.74,454.16
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,582.23,417.02
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,530.13,378.42
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,475.36,337.5
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,420.62,295.24
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,364.05,249.94
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,303.57,201.08
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,247.24,155.78
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,193.02,113.7
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,138.47,75.98
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,86.68,50.73
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,66.36,48.58
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,64.11,47.03
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,59.64,43.47
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,54.91,39.57
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,46.34,32.4
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,38.33,25.45
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,26.44,14.81
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,48.86,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,107.91,74.65
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,184.81,139.75
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,266.03,206.99
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,334.28,262.91
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,409.02,322.06
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,482.42,377.36
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,555.01,430.06
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,613.07,470.81
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,671.81,510.21
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,724.59,543.0
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,776.91,574.61
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,818.55,598.53
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,853.91,617.74
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,887.25,634.21
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,917.92,648.55
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,940.64,658.51
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,960.18,666.31
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,972.54,669.98
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,981.31,671.48
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,984.83,672.29
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,984.7,671.05
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,970.95,660.37
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,953.38,647.67
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,937.41,638.47
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,918.23,627.31
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,892.84,612.38
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,864.78,595.77
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,832.36,575.99
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,797.6,554.45
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,757.72,528.95
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,717.86,502.9
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,672.21,472.08
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,625.36,439.83
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,574.03,403.82
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,523.69,367.66
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,471.14,329.73
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,419.2,291.08
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,365.23,249.51
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,312.58,208.21
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,260.5,167.92
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,210.63,130.61
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,161.03,97.38
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,115.42,75.0
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,95.87,71.98
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,90.43,68.02
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,82.08,61.4
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,75.68,56.17
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,62.12,45.08
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,48.14,33.29
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,31.65,18.62
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.98,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.38,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,8.78,1.03
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,19.35,9.96
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,29.96,18.87
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,41.91,28.81
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,53.89,38.62
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,69.07,50.75
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,84.47,62.81
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,211.28,164.24
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,354.13,272.72
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,394.76,300.3
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,435.4,327.77
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,476.77,355.91
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,518.06,383.43
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,473.91,349.31
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,410.17,301.94
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,394.67,290.36
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,378.9,278.28
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,427.69,312.33
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,475.95,344.93
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,561.74,404.05
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,630.19,450.09
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,608.92,433.84
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,587.19,418.12
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,422.86,305.66
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,268.6,195.82
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,303.92,222.08
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,338.49,246.75
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,429.38,311.64
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,508.4,366.29
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,524.48,377.53
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,533.01,383.93
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,487.97,353.36
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,445.3,324.38
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,319.78,235.25
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,202.61,149.65
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,134.33,98.93
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,65.64,46.24
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,64.71,45.72
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,63.79,45.14
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,99.79,73.64
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,132.94,99.75
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,95.59,70.75
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,56.57,40.02
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,49.01,35.96
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,41.46,29.77
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,33.93,23.42
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,26.41,16.97
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,19.79,11.24
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,5.44
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.57
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.36,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,7.03,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,14.07,5.06
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,26.88,16.08
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,39.72,26.9
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,55.68,40.2
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,71.64,53.31
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,97.3,73.96
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,122.93,94.2
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,133.34,102.18
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,143.94,110.24
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,241.56,187.57
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,333.02,258.11
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,444.99,344.24
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,545.39,419.77
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,733.09,563.0
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,899.33,682.22
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,732.16,556.26
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,503.98,380.36
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,568.84,428.11
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,616.49,462.12
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,504.77,378.95
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,409.85,307.15
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,481.83,360.54
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,551.83,411.05
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,560.93,417.08
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,556.63,413.87
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,577.1,428.1
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,595.45,440.79
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,578.49,428.35
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,561.05,415.71
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,525.72,390.03
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,491.56,365.18
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,514.63,383.03
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,529.44,394.01
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,457.91,341.26
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,393.16,293.6
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,365.85,273.55
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,338.17,252.73
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,207.54,155.29
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,78.92,57.24
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,135.1,101.32
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,182.59,138.11
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,156.68,119.01
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,126.19,96.1
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,110.46,88.13
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,95.13,75.65
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,78.55,61.73
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,61.81,47.4
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,46.41,34.06
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,30.84,20.38
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,18.06,8.49
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,5.46,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.82,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.5,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,7.02,0.08
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,10.54,3.1
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,14.06,6.11
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,17.59,9.08
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,118.25,93.03
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,230.88,183.76
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,132.72,103.89
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,39.74,26.99
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,39.76,26.94
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,39.79,26.85
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,46.46,32.16
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,53.15,37.45
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,161.84,123.83
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,275.9,211.05
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,301.16,229.35
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,342.41,259.61
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,293.97,222.74
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,262.26,198.52
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,234.64,177.44
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,207.47,156.62
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,184.85,138.97
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,162.46,121.51
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,243.87,183.38
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,324.94,243.27
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,204.36,152.97
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,86.57,62.53
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,74.0,52.86
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,61.48,43.07
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,187.96,141.42
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,311.61,234.03
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,261.65,196.55
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,212.8,160.07
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,239.34,180.53
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,264.35,199.5
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,263.46,199.36
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,263.8,200.14
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,227.08,172.65
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,187.07,142.55
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,184.2,140.47
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,179.83,137.13
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,141.12,107.75
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,104.36,79.37
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,90.64,72.05
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,76.98,60.78
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,63.19,49.07
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,49.27,37.03
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,36.17,25.51
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,13.74
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.54
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.88,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.75,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.63,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.51,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,138.12,109.96
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,284.61,227.48
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,182.61,144.55
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,68.14,50.12
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,107.97,82.0
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,149.02,114.07
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,251.69,194.52
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,347.66,267.23
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,394.98,301.28
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,442.47,334.94
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,510.01,382.97
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,560.63,417.93
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,588.56,435.52
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,615.57,452.32
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,557.11,409.29
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,483.9,356.22
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,511.47,374.98
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,537.87,392.0
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,511.11,372.52
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,484.72,353.63
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,432.41,316.77
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,381.78,280.77
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,449.24,330.14
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,516.66,377.83
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,516.32,378.12
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,513.86,377.28
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,376.15,278.98
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,248.96,185.54
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,308.88,231.07
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,362.39,270.36
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,291.58,218.68
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,229.95,173.49
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,260.28,195.66
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,278.81,207.32
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,216.12,161.78
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,164.27,125.13
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,147.99,112.96
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,131.86,100.92
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,115.3,92.54
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,99.28,79.46
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,82.04,64.94
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,64.63,49.98
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,48.17,35.57
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,31.51,20.85
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,18.51,8.28
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,16.11,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,38.16,22.73
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,75.48,55.2
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,122.95,95.06
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,161.95,127.85
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,202.26,161.04
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,241.09,191.81
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,280.39,222.15
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,263.5,207.43
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,255.17,199.2
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,297.9,231.47
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,341.21,263.44
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,383.68,294.76
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,426.43,325.86
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,440.05,333.88
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,452.85,341.37
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,575.78,431.62
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,699.84,519.2
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,715.97,527.54
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,730.4,535.37
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,745.86,545.35
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,759.5,554.11
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,633.16,463.42
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,509.74,373.42
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,502.76,368.78
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,495.44,363.43
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,519.51,380.97
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,548.86,401.88
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,704.57,520.18
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,813.58,598.33
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,605.25,449.1
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,409.11,301.55
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,278.41,206.88
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,151.68,111.82
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,259.9,194.24
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,357.98,266.44
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,270.17,201.83
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,190.66,142.83
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,164.98,123.65
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,140.01,104.79
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,82.94,60.56
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,22.94,12.9
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,17.19,8.32
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,11.45,3.68
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,9.68,2.63
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,7.91,1.15
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,6.59,0.02
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,5.26,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.51,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.75,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.88,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,9.55,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,18.5,8.06
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,37.43,24.68
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,56.34,40.74
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,78.82,59.56
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,101.23,78.01
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,90.17,68.67
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,80.71,60.61
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,181.04,141.96
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,281.21,220.41
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,324.84,252.71
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,369.1,285.08
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,473.14,362.92
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,581.71,441.22
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,606.0,455.34
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,611.85,457.22
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,585.52,435.91
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,556.65,413.02
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,574.04,423.64
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,590.48,433.22
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,565.85,414.55
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,525.94,385.66
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,516.17,378.33
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,506.14,370.69
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,576.18,420.24
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,630.07,457.35
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,641.7,465.49
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,650.89,472.25
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,603.94,439.15
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,558.8,407.47
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,605.82,443.1
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,640.02,468.32
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,359.64,269.18
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,100.31,72.75
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,181.49,135.75
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,258.83,194.0
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,294.28,220.29
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,324.71,242.16
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,227.06,169.89
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,139.17,104.31
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,75.86,55.18
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.23
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,8.81,1.54
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,7.92,0.84
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,6.6,0.02
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,5.27,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,4.39,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.51,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,2.19,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,25.58,13.07
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,65.37,47.02
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,103.81,79.44
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,152.26,119.65
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,194.59,154.23
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,253.97,201.88
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,316.94,251.21
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,494.13,390.69
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,672.13,523.92
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,727.64,560.29
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,783.13,596.63
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,821.03,620.89
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,861.12,646.55
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,897.03,667.8
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,930.56,687.24
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,777.65,578.32
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,578.23,428.99
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,651.29,481.64
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,739.73,542.0
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,747.75,545.95
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,753.94,549.21
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,745.39,541.44
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,735.29,532.8
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,731.22,529.79
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,725.41,525.6
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,653.18,474.67
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,592.85,431.58
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,585.09,426.69
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,576.02,420.59
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,506.61,371.08
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,439.23,322.7
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,417.53,308.07
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,396.0,293.24
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,444.62,329.83
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,476.13,351.95
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,416.79,307.4
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,367.34,270.45
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,344.66,249.71
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,303.35,212.0
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,248.14,165.08
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,185.38,112.98
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,131.78,75.97
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,81.27,53.0
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,68.32,52.25
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,65.37,50.03
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,59.67,45.26
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,52.22,38.82
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,43.62,31.26
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,34.74,23.12
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,21.13,8.36
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,13.18,4.98
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,20.23,11.0
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,28.62,18.07
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,37.03,25.07
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,48.56,34.45
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,60.11,43.67
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,50.35,35.57
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,40.62,27.52
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,43.47
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,80.66,59.21
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,96.81,71.8
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,113.06,84.35
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,128.41,96.17
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,143.8,107.94
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,170.64,128.58
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,197.57,149.06
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,189.25,142.13
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,181.05,135.4
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,212.27,159.01
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,243.37,182.22
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,272.36,203.69
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,301.03,224.75
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,361.5,269.01
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,409.54,303.47
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,370.6,274.9
