Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,325.44,241.95
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,276.76,206.24
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,229.08,170.86
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,246.73,184.28
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,263.82,197.09
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,239.4,179.21
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,215.45,161.66
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,249.47,187.61
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,278.51,209.41
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,175.74,131.88
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,70.07,50.18
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,41.16,27.42
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,12.36,4.35
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,44.65,30.55
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,77.06,56.82
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,107.52,74.11
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,112.08,81.16
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,92.32,72.91
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,78.25,61.28
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,71.51,55.65
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,64.49,49.53
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,53.13,39.53
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,39.23,26.99
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,20.25,6.94
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.82,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.5,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,7.9,0.78
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,12.3,4.58
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,17.14,8.73
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,22.0,12.84
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,64.88,48.45
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,112.2,86.9
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,122.85,95.15
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,133.62,103.43
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,140.89,108.66
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,148.33,113.97
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,143.81,109.76
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,139.56,105.85
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,186.67,142.29
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,234.32,178.29
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,338.83,256.8
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,431.01,323.2
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,401.39,298.93
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,372.02,275.62
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,373.82,275.91
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,375.43,275.74
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,393.74,287.24
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,411.39,297.7
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,391.79,285.52
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,372.48,273.31
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,412.01,302.93
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,449.65,330.63
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,464.72,341.98
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,478.03,352.2
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,492.05,363.37
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,498.33,368.96
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,493.09,366.11
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,484.79,360.83
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,412.7,308.56
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,349.15,262.14
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,318.37,240.07
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,288.69,218.42
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,191.11,144.68
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,97.86,72.87
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,76.19,55.92
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,53.94,38.21
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,42.83,29.36
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,31.75,20.43
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,26.87,17.53
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,22.01,13.43
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,17.59,9.61
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,13.18,5.75
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,9.22,2.25
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,5.26,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.63,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.64,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,7.02,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,14.5,6.09
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,22.0,12.5
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,31.28,20.3
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,40.58,27.99
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,50.78,36.27
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,61.0,44.41
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,37.5,25.04
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,14.1,5.85
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,122.77,93.41
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,256.17,196.62
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,332.22,254.37
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,409.82,312.11
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,424.61,321.07
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,438.68,329.71
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,537.49,401.71
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,619.63,460.08
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,661.67,489.24
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,718.83,528.46
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,772.04,566.14
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,835.84,610.13
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,740.37,540.49
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,644.99,470.82
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,643.16,469.92
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,640.1,467.71
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,512.06,376.57
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,381.08,281.29
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,570.82,423.13
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,732.8,538.16
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,741.63,547.93
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,727.98,542.34
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,639.44,475.3
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,560.54,415.33
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,457.6,340.0
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,373.08,277.6
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,408.59,303.09
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,410.56,298.05
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,351.84,248.81
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,294.61,200.27
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,236.52,151.76
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,175.51,103.33
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,121.17,66.73
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,71.2,46.71
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,61.53,46.6
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,58.99,44.67
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,54.98,41.29
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,50.86,37.62
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,40.81,28.77
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,31.81,20.41
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,16.08,1.85
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,33.48,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,94.19,57.62
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,177.39,134.6
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,262.61,206.64
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,334.71,267.65
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,419.06,336.55
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,490.31,392.75
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,565.24,450.02
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,625.7,495.17
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,686.94,538.93
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,742.79,576.83
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,794.5,611.09
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,837.57,639.49
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,878.61,666.23
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,914.97,688.13
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,948.83,708.13
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,962.26,714.17
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,982.49,724.98
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,997.0,732.31
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,1007.96,737.41
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,1010.28,737.71
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,1008.78,735.68
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,1001.48,730.36
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,990.4,722.7
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,973.68,711.43
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,953.39,697.91
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,927.32,679.19
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,897.99,658.39
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,863.4,635.15
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,825.96,609.94
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,783.85,581.65
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,739.37,551.41
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,691.26,516.19
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,641.32,478.88
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,587.45,437.74
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,531.63,394.17
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,473.82,348.64
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,415.97,301.64
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,356.46,251.81
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,298.41,202.5
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,239.64,153.47
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,177.83,104.58
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,122.61,67.65
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,71.8,54.69
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,63.29,47.89
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,60.82,46.03
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,56.47,42.45
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,50.38,37.19
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,41.26,29.1
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,31.86,20.32
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,49.12,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,138.54,84.92
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,222.75,169.92
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,317.91,250.95
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,392.18,313.57
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,472.63,378.6
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,542.91,433.54
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,614.11,486.46
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,673.45,528.46
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,732.85,569.55
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,785.25,603.75
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,828.67,631.02
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,869.7,656.05
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,908.34,679.11
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,940.28,697.38
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,969.17,713.52
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,991.33,726.59
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,1009.92,737.42
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,1021.78,742.46
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,1029.77,745.12
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,1030.72,744.58
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,1027.73,741.68
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,1016.52,732.44
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,1001.42,720.89
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,983.42,708.8
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,961.8,694.45
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,933.95,676.37
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,902.89,656.19
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,723.88,531.18
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,542.23,395.97
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,555.8,407.48
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,567.09,416.26
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,545.58,401.24
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,521.88,384.45
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,540.55,399.94
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,531.38,392.26
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,471.89,345.79
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,413.91,299.08
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,318.4,228.76
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,266.57,195.76
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,235.49,161.37
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,175.02,102.19
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,118.88,64.66
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,66.58,50.34
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,59.4,44.62
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,57.11,42.9
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,52.96,39.48
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,48.7,35.75
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,38.68,26.9
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,29.59,18.34
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,47.74,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,134.67,80.0
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,215.13,163.29
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,304.57,239.08
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,379.67,302.06
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,461.05,367.65
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,528.69,419.59
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,598.96,471.5
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,558.81,437.86
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,492.9,384.92
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,662.74,511.72
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,819.62,617.78
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,862.12,641.65
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,902.36,664.53
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,925.97,676.17
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,956.19,692.13
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,978.11,703.96
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,996.57,713.67
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,1008.82,718.09
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,1017.35,720.33
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,1019.1,719.93
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,1016.97,717.32
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,1008.94,711.86
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,997.09,704.23
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,979.12,692.91
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,957.55,679.47
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,930.18,661.11
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,899.55,640.77
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,864.52,618.89
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,826.59,595.04
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,783.49,567.61
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,738.01,538.35
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,689.42,504.65
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,639.03,468.66
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,583.79,428.35
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,528.55,386.76
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,417.04,305.18
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,343.54,253.05
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,309.92,227.56
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,275.72,200.99
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,237.63,172.15
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,201.04,144.93
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,166.15,119.72
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,131.24,104.05
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,88.1,68.82
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,54.91,41.2
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,50.27,37.28
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,45.45,32.98
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,37.21,25.63
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,27.3,16.34
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,30.3,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,84.91,47.16
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,168.77,127.22
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,251.8,196.68
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,323.29,255.75
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,401.96,318.24
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,474.4,372.94
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,545.86,424.86
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,519.19,401.12
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,470.55,361.75
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,619.96,470.34
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,775.07,572.52
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,604.62,448.76
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,370.79,275.96
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,663.46,488.57
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,920.02,648.78
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,943.55,658.89
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,963.89,670.77
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,976.43,677.84
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,985.41,682.96
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,904.22,632.42
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,796.44,560.77
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,901.46,634.67
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,965.3,674.48
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,948.94,665.03
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,929.23,654.43
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,903.07,639.69
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,873.93,622.92
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,840.66,602.73
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,810.86,584.64
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,768.47,558.49
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,723.97,529.31
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,676.21,496.69
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,626.92,461.95
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,573.7,423.32
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,519.33,382.46
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,450.77,330.74
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,395.81,288.97
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,334.61,242.43
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,287.95,207.68
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,237.94,170.75
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,200.95,145.05
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,161.96,118.47
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,135.62,108.23
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,117.62,93.87
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,99.74,79.27
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,82.05,64.33
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,63.98,48.74
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,46.53,33.48
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,28.77,17.37
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,14.73,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,35.04,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,103.41,56.07
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,179.99,135.52
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,263.6,205.69
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,335.59,265.15
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,420.06,331.73
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,487.2,381.92
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,557.23,432.1
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,617.76,471.81
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,679.11,509.13
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,732.11,538.99
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,784.49,567.16
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,828.12,594.25
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,864.98,617.07
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,897.37,635.88
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,926.89,652.91
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,950.12,667.39
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,970.11,680.03
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,982.23,687.53
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,990.74,692.91
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,993.46,695.35
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,992.49,695.67
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,889.61,629.81
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,770.5,547.76
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,868.36,619.74
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,927.6,659.59
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,910.89,649.53
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,880.91,631.72
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,736.08,532.88
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,591.54,428.8
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,674.8,493.76
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,722.14,530.72
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,673.61,495.95
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,623.7,460.11
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,570.42,421.06
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,516.81,380.54
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,461.0,336.89
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,401.97,289.68
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,344.2,242.45
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,288.29,195.99
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,231.65,149.77
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,177.78,108.06
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,124.78,73.33
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,76.08,58.5
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,71.54,55.06
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,66.6,51.11
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,59.06,44.78
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,51.19,37.93
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,39.45,27.51
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,27.27,15.93
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,32.62,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,97.07,50.06
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,173.61,131.54
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,255.63,201.64
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,327.69,262.07
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,406.85,325.91
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,479.73,382.29
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,551.19,435.58
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,612.11,479.37
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,673.89,521.64
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,727.76,557.13
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,781.2,591.66
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,825.01,619.89
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,861.77,643.13
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,897.53,664.95
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,930.8,684.97
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,954.17,699.11
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,974.27,711.24
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,846.74,622.54
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,678.12,499.11
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,856.98,630.65
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,986.82,717.5
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,976.27,708.0
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,973.68,704.95
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,835.97,610.09
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,678.43,495.19
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,798.91,587.03
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,871.44,639.71
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,844.9,621.63
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,807.41,596.78
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,664.02,492.57
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,531.24,392.68
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,594.29,443.55
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,622.4,466.19
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,568.08,424.66
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,514.51,383.03
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,455.84,337.2
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,399.76,291.85
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,342.02,243.47
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,284.79,194.8
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,227.81,147.53
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,173.5,104.97
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,119.52,69.26
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,69.3,53.13
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,65.97,50.62
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,62.45,47.83
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,54.87,41.32
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.6,34.86
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,36.87,25.3
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,25.77,14.44
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,32.07,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,95.12,46.04
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,174.94,132.63
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,260.97,206.54
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,179.14,143.01
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,66.47,49.2
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,316.23,256.55
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,564.7,451.33
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,624.43,494.4
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,684.91,537.35
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,739.73,574.22
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,790.71,607.66
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,720.35,553.99
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,618.99,473.89
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,789.39,601.13
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,938.22,701.53
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,835.41,626.87
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,703.63,526.15
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,666.37,497.69
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,644.55,479.39
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,666.07,494.41
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,686.19,508.21
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,677.84,500.45
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,668.41,492.17
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,723.98,532.6
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,762.45,560.65
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,841.31,622.3
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,882.03,652.12
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,847.29,628.49
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,809.72,603.25
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,676.71,505.73
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,548.48,407.63
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,604.49,454.75
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,623.53,472.29
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,569.9,430.53
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,515.59,387.43
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,417.92,311.86
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,354.55,264.46
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,330.11,239.46
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,281.13,190.57
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,222.4,141.15
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,165.99,96.58
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,60.24,31.06
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,15.85,7.87
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,13.19,5.67
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,10.55,3.43
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,8.34,1.53
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,6.14,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.94,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.75,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.91,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,34.81,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,100.82,45.44
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,181.59,137.43
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,267.9,211.69
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,345.05,276.57
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,425.91,342.08
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,338.44,271.54
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,222.59,175.75
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,239.43,188.51
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,255.21,199.85
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,372.62,291.29
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,480.93,372.59
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,682.61,524.81
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,868.38,653.82
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,902.92,673.49
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,934.8,692.38
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,957.28,706.04
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,965.41,710.32
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,783.55,581.68
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,531.66,394.07
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,339.42,254.69
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,149.05,110.15
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,343.57,257.53
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,531.73,392.47
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,354.07,263.35
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,178.33,131.82
