Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,391.3,292.42
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,580.97,428.22
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,370.54,276.0
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,175.02,129.41
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,215.7,160.58
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,255.44,190.46
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,390.83,293.39
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,504.96,377.11
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,453.14,338.36
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,405.65,303.18
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,392.3,292.49
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,371.61,274.8
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,332.63,241.82
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,285.91,201.13
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,235.16,159.9
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,185.55,121.4
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,142.08,98.7
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,129.56,103.37
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,112.27,89.46
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,94.56,74.91
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,76.75,59.77
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,58.58,44.02
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,40.7,28.33
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,22.56,11.13
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,11.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,8.64,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,17.11,2.41
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,63.48,44.69
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,116.87,89.68
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,163.41,128.94
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,212.09,169.21
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,260.44,207.9
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,311.22,247.36
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,285.21,224.35
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,238.73,185.37
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,270.42,209.05
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,302.17,232.15
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,459.37,351.63
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,624.37,470.4
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,505.56,379.94
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,380.3,284.25
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,394.02,294.02
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,407.39,302.99
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,578.33,428.17
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,748.07,546.22
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,760.86,553.06
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,771.72,559.76
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,880.15,637.08
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,964.71,692.41
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,859.44,619.64
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,743.28,536.12
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,820.8,595.63
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,871.96,633.15
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,837.71,610.37
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,800.93,586.43
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,758.61,557.92
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,714.4,527.07
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,606.07,447.08
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,513.26,377.78
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,524.17,387.42
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,508.98,375.29
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,452.64,330.78
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,396.8,285.68
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,338.72,238.06
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,282.09,190.96
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,225.96,145.36
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,172.78,104.72
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,120.38,71.36
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,75.98,58.24
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,70.96,54.38
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,65.52,49.98
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,57.16,42.93
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,48.45,35.31
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,36.19,24.4
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,23.48,11.11
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,28.46,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,85.07,29.77
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,164.92,123.46
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,246.73,193.69
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,319.28,254.45
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,399.06,318.55
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,466.62,370.73
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,544.43,428.21
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,606.01,471.82
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,668.52,514.16
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,722.7,548.23
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,776.39,581.08
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,820.53,608.75
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,862.89,634.95
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,897.7,654.6
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,924.1,668.66
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,947.91,682.41
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,968.49,694.15
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,829.53,598.38
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,649.99,469.55
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,840.37,606.08
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,993.09,705.54
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,984.13,698.43
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,971.56,690.67
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,953.92,679.37
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,932.89,666.01
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,905.81,649.23
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,875.73,630.48
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,792.16,573.11
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,709.73,513.68
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,721.26,525.81
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,715.38,524.68
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,610.03,447.22
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,519.64,380.25
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,500.07,366.96
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,472.84,346.71
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,359.87,264.83
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,273.38,202.9
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,209.5,155.9
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,153.35,114.31
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,142.65,106.75
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,132.01,99.09
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,115.74,86.74
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,99.85,78.07
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,84.03,65.28
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,68.04,52.09
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,53.04,39.43
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,37.87,26.38
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,24.24,14.45
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,10.55,1.5
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,5.46,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,24.7,13.95
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,43.52,29.97
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,67.12,49.68
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,90.23,68.68
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,172.85,136.67
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,265.69,210.7
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,343.86,271.85
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,442.03,346.04
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,421.46,326.94
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,410.93,315.68
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,384.19,293.24
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,371.15,280.92
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,421.02,316.3
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,488.78,362.97
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,482.07,356.48
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,492.29,362.26
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,394.4,290.74
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,284.28,209.59
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,376.72,276.97
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,453.93,330.88
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,552.86,399.03
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,632.9,452.26
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,633.39,452.2
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,632.58,451.99
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,756.77,540.92
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,849.34,605.65
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,724.02,518.13
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,600.95,431.86
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,663.72,480.23
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,698.65,507.09
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,651.65,474.41
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,603.9,441.01
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,555.08,406.41
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,503.42,368.32
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,448.24,326.65
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,393.91,284.18
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,322.02,230.55
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,272.89,196.11
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,231.35,158.3
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,176.49,110.41
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,125.11,77.84
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,84.25,65.42
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,77.92,60.47
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,71.26,55.04
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,61.59,46.72
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.5,37.76
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,37.22,25.05
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.04,7.54
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,22.78,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,63.15,13.11
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,152.85,114.07
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,235.4,185.05
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,308.08,246.1
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,388.09,310.75
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,458.21,364.72
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,538.83,424.07
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,517.97,405.11
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,475.85,370.5
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,490.24,378.15
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,484.13,370.57
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,480.95,364.78
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,474.37,356.54
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,710.21,528.04
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,924.53,667.79
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,820.06,593.74
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,688.68,499.22
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,721.87,521.18
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,753.6,540.54
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,561.64,407.95
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,372.43,272.01
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,251.16,184.96
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,149.69,109.41
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,278.74,205.93
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,401.0,293.65
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,611.19,444.82
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,792.02,567.12
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,796.77,572.53
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,791.67,572.53
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,750.01,544.71
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,706.43,515.25
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,600.94,439.34
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,510.99,373.63
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,474.93,348.44
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,438.23,321.83
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,425.88,311.87
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,392.81,283.36
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,335.96,237.0
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,280.58,191.24
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,225.6,147.02
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,173.97,108.09
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,123.1,76.39
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,84.38,65.33
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,78.04,60.36
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,71.38,54.92
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,61.67,46.67
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,52.87,38.86
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,36.41,24.26
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,19.48,5.19
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,17.98,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,51.37,5.63
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,128.49,94.52
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,205.3,160.12
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,286.22,227.1
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,364.4,290.24
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,433.49,344.35
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,506.69,399.81
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,568.18,444.54
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,631.29,489.21
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,692.19,530.93
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,746.98,567.28
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,669.4,506.62
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,552.67,417.89
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,738.12,553.01
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,905.5,666.01
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,930.62,679.89
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,952.74,692.97
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,967.92,700.21
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,979.77,705.41
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,983.1,706.69
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,982.87,705.89
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,851.95,614.32
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,714.03,514.35
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,662.92,479.58
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,625.62,453.21
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,769.19,559.3
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,871.91,631.93
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,751.99,546.99
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,634.87,461.77
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,687.12,504.05
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,712.32,525.46
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,663.5,490.24
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,613.48,453.77
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,557.7,412.29
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,503.19,370.62
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,446.88,327.12
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,391.36,282.84
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,333.7,235.4
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,277.53,188.62
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,221.81,143.57
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,169.46,104.07
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,118.0,72.14
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,78.52,60.47
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,72.66,55.86
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,66.52,50.83
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,57.03,42.74
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,47.14,34.02
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,32.86,21.23
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,18.69,2.94
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,32.63,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,92.93,6.43
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,187.33,139.86
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,284.5,224.23
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,362.49,290.46
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,447.69,359.92
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,312.56,251.8
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,107.57,82.06
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,206.59,162.51
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,301.85,237.26
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,305.4,237.82
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,307.22,237.22
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,274.26,210.16
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,226.92,172.25
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,384.45,292.77
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,548.6,412.27
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,489.06,366.1
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,410.06,306.42
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,483.57,359.93
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,573.62,423.16
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,644.11,473.54
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,728.38,532.25
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,738.75,538.97
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,747.11,544.77
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,709.17,517.43
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,660.09,482.71
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,794.55,583.41
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,879.36,642.44
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,843.35,619.28
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,804.61,594.84
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,760.23,565.11
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,714.0,533.05
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,595.37,443.6
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,492.58,365.34
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,416.44,309.75
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,350.39,261.08
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,299.01,223.62
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,251.88,189.05
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,202.74,152.28
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,160.3,120.5
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,161.12,120.98
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,161.14,120.79
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,137.14,103.01
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,115.39,91.51
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,82.2,64.12
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,53.58,40.08
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,47.58,34.83
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.81,27.83
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,29.12,18.05
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,18.12,0.19
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,26.1,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,133.92,98.29
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,249.92,196.05
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,326.55,260.74
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,416.7,333.78
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,490.32,391.69
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,567.93,450.57
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,630.29,494.9
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,693.57,538.49
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,583.77,452.64
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,427.45,329.0
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,364.72,280.02
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,314.96,239.86
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,378.34,287.04
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,442.18,333.26
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,741.6,557.83
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,985.07,722.79
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,705.27,526.33
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,356.49,264.03
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,537.32,398.7
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,713.87,523.08
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,868.91,637.07
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,980.88,712.49
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,962.19,699.22
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,939.94,684.6
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,726.7,535.55
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,490.72,359.41
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,410.08,302.09
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,333.23,245.98
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,449.6,333.27
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,547.42,404.31
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,600.14,447.26
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,615.28,461.38
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,555.92,415.4
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,498.07,370.13
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,440.9,324.56
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,384.55,278.47
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,326.92,230.57
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,270.82,183.46
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,215.13,138.24
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,162.92,98.95
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,112.23,68.39
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,76.72,59.02
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,71.11,54.59
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,65.25,49.75
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,56.77,42.46
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,49.16,35.58
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,33.29,21.24
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,19.34,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,54.65,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,148.6,108.61
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,234.65,183.12
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,311.98,248.71
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,397.84,319.26
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,473.33,378.69
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,548.72,436.06
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,518.21,408.93
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,465.25,364.73
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,622.67,484.58
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,785.93,599.89
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,830.29,628.03
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,872.82,655.3
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,901.89,672.08
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,933.93,690.84
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,809.18,601.62
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,639.13,475.03
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,836.32,619.19
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,998.97,726.93
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,1000.92,725.97
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,999.11,723.85
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,983.83,711.95
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,976.56,705.55
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,957.94,692.96
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,935.84,678.26
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,907.7,659.9
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,876.49,639.52
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,840.97,616.01
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,802.72,590.59
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,759.36,561.74
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,713.94,530.24
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,595.34,441.46
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,492.29,363.59
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,511.74,379.52
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,502.86,371.46
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,445.38,325.41
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,388.35,278.68
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,325.57,226.93
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,268.09,178.8
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,210.44,131.97
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,155.92,91.07
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,104.22,60.91
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,70.89,53.9
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,66.7,50.65
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,60.46,45.5
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,52.54,38.69
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,44.35,31.36
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,30.3,18.53
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,16.26,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,23.75,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,117.67,85.09
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,200.71,156.84
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,287.2,229.26
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,373.38,299.69
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,453.13,363.06
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,545.43,433.56
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,610.47,480.77
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,676.69,526.8
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,738.95,568.34
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,801.57,609.08
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,846.29,637.8
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,883.65,661.28
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,921.54,683.61
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,956.9,704.01
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,980.52,717.93
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,1000.72,729.75
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,1002.88,728.74
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,1013.06,733.24
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,1014.56,733.35
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,1012.25,731.2
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,1003.12,723.34
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,990.25,713.27
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,971.78,701.16
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,949.77,686.86
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,920.69,666.88
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,888.5,644.93
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,852.47,621.47
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,813.69,596.05
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,769.38,566.72
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,723.03,534.62
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,674.82,499.67
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,622.04,460.73
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,565.73,418.34
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,509.0,374.43
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,449.96,328.14
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,391.32,280.67
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,330.98,230.43
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,268.3,178.16
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,209.42,130.24
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,153.69,88.52
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,100.2,57.66
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,66.6,50.57
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,62.58,47.42
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,58.4,43.96
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.72,36.46
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,42.18,29.63
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,28.81,17.18
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,15.45,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.45,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,98.16,69.82
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,181.36,141.13
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,255.28,203.57
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,337.83,271.4
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,428.6,343.51
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,514.39,409.65
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,578.44,456.67
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,644.37,503.66
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,713.65,551.12
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,776.97,592.81
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,822.79,622.64
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,866.92,651.03
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,905.98,674.35
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,936.91,691.98
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,960.93,706.36
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,981.66,718.66
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,997.93,726.65
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,1010.62,732.41
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,1011.84,732.0
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,1009.25,729.37
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,995.19,718.31
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,988.85,712.52
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,970.25,700.28
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,948.07,685.86
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,919.64,666.05
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,887.97,644.21
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,851.55,620.28
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,812.31,594.41
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,768.02,565.16
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,721.47,533.42
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,671.22,497.08
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,619.36,458.73
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,563.42,416.51
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,505.66,371.77
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,446.36,325.17
