Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,387.37,277.26
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,326.65,226.48
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,267.54,176.59
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,207.99,128.0
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,146.44,81.82
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,91.52,50.42
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,57.81,43.21
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,54.14,40.32
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,50.33,37.14
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,44.12,31.72
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,37.71,25.85
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,25.0,13.88
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,7.91,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,26.64,14.81
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,46.34,31.93
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,73.95,55.12
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,101.7,78.17
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,139.17,108.41
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,169.03,131.88
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,151.44,117.16
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,144.45,110.82
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,369.98,289.73
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,600.29,458.54
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,733.29,552.68
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,864.87,640.18
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,638.44,479.62
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,348.76,261.9
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,514.18,386.34
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,680.97,504.24
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,744.14,548.22
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,821.83,601.68
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,914.98,668.67
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,990.83,718.29
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,977.92,708.2
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,973.3,704.39
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,869.84,634.58
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,740.46,540.71
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,726.07,532.0
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,710.0,521.31
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,670.86,494.09
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,632.24,467.1
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,633.94,469.53
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,632.58,469.01
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,631.8,471.08
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,608.96,455.99
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,511.85,381.96
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,433.29,322.34
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,419.12,310.12
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,379.83,274.76
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,286.96,206.24
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,236.38,174.76
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,204.34,139.23
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,143.09,81.07
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,90.17,51.11
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,60.11,45.55
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,56.18,42.41
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,52.1,38.96
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,45.55,33.11
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.96,25.27
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,24.21,12.97
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,46.28,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,158.32,115.9
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,251.27,199.55
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,328.89,266.22
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,420.26,340.92
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,492.51,396.67
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,568.12,452.07
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,630.91,495.34
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,694.6,537.13
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,748.26,569.49
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,801.11,600.11
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,845.38,626.88
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,882.65,648.65
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,916.46,667.27
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,947.41,683.87
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,971.06,695.76
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,991.36,705.6
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,1003.47,710.41
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,1011.88,713.14
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,1013.48,713.25
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,1011.25,711.24
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,998.88,702.45
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,993.94,698.49
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,974.48,686.3
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,951.4,672.07
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,849.76,607.21
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,728.67,522.94
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,791.21,571.2
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,815.53,589.17
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,695.45,504.78
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,578.78,419.68
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,617.29,452.04
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,620.92,457.24
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,563.64,414.55
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,506.35,370.85
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,445.1,322.71
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,385.55,274.25
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,324.08,223.26
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,263.77,172.58
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,203.39,123.46
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,145.81,80.78
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,84.31,45.18
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,51.63,38.03
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,48.42,35.57
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,45.11,32.85
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,39.05,27.52
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,32.78,21.74
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,21.98,10.84
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,60.12,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,177.45,127.69
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,276.16,214.92
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,357.2,282.35
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,445.82,352.72
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,516.45,406.04
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,590.05,458.81
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,652.4,501.52
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,715.44,543.58
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,767.98,576.29
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,815.14,604.71
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,858.06,630.81
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,898.79,655.17
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,931.1,672.54
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,960.43,687.93
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,982.97,700.39
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,990.86,703.82
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,1002.57,709.2
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,1010.6,712.35
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,950.66,674.7
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,861.0,612.61
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,702.32,504.16
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,532.34,384.24
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,772.73,558.25
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,943.54,670.04
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,914.24,650.36
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,881.88,630.62
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,743.21,536.6
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,603.37,435.97
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,675.56,492.68
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,712.32,522.09
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,664.4,487.57
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,611.98,449.73
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,555.35,407.8
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,498.56,364.46
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,439.73,318.93
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,381.47,272.26
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,317.93,220.14
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,259.83,171.76
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,201.23,124.58
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,145.92,83.96
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,93.12,54.76
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,65.17,49.4
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,60.65,45.79
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,55.95,41.83
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,45.87,33.08
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,37.03,25.06
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,23.09,10.98
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,15.46,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,138.03,97.61
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,242.65,188.82
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,321.2,254.79
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,412.84,328.5
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,442.06,350.65
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,472.28,372.22
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,522.47,408.38
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,571.75,442.55
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,485.94,374.3
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,387.04,295.85
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,370.81,282.04
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,369.37,278.59
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,533.47,398.69
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,703.01,514.36
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,436.87,325.31
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,135.49,99.03
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,414.76,308.96
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,691.88,495.96
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,614.0,439.51
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,536.9,386.0
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,600.1,429.05
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,644.65,457.88
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,693.84,491.27
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,725.32,512.97
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,642.6,457.3
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,574.84,411.24
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,508.7,366.55
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,439.14,318.48
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,489.5,356.02
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,525.73,382.4
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,541.44,394.94
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,544.11,397.57
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,509.3,372.67
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,469.24,342.96
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,428.0,310.33
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,375.6,266.81
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,312.51,215.33
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,254.72,167.41
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,192.54,126.89
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,167.45,118.97
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,113.38,76.58
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,63.77,48.23
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,59.19,44.56
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,52.99,39.32
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.39,31.8
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.52,23.72
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.92,9.32
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.1,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,34.99,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,145.84,102.03
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,237.18,184.07
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,314.11,248.71
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,404.05,320.79
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,477.73,377.58
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,555.2,434.81
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,618.35,478.88
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,682.46,521.99
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,596.6,456.13
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,467.32,356.77
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,675.53,512.0
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,871.37,644.86
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,554.1,420.58
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,170.63,126.76
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,417.2,315.25
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,640.5,474.28
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,646.36,475.04
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,650.78,476.27
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,580.19,425.12
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,493.3,362.25
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,504.52,369.89
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,514.95,376.51
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,394.44,290.18
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,269.22,198.42
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,602.81,449.45
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,867.18,630.19
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,830.15,605.27
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,790.54,580.55
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,579.45,429.27
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,381.41,281.11
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,260.04,192.84
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,142.83,104.79
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,198.86,147.78
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,250.7,186.84
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,331.6,245.45
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,369.48,265.53
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,310.29,215.59
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,252.33,166.64
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,194.0,119.48
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,139.03,79.26
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,85.59,49.9
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,58.66,43.97
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,54.22,40.38
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,49.6,36.44
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,41.16,29.04
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.33,21.0
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.62,6.75
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,19.17,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,100.93,68.5
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,169.28,130.48
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,240.5,190.1
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,318.01,252.65
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,384.56,304.19
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,469.45,366.69
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,532.5,411.2
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,597.37,455.53
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,653.3,492.16
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,709.56,527.99
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,755.17,556.78
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,799.69,584.48
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,840.45,609.59
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,872.84,629.23
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,680.46,496.11
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,468.84,343.81
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,475.86,348.98
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,482.38,352.54
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,319.27,235.54
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,156.68,114.51
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,458.11,339.62
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,748.11,537.31
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,693.13,497.0
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,627.32,451.64
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,629.33,454.13
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,629.22,454.72
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,708.84,513.44
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,758.85,550.49
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,510.93,375.84
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,273.47,200.58
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,342.17,252.41
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,401.87,295.66
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,390.33,287.36
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,375.37,276.36
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,318.42,235.1
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,269.09,199.4
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,278.65,200.69
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,260.2,176.71
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,207.0,135.05
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,157.74,99.86
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,108.97,72.04
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,83.26,64.29
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,74.16,57.0
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,64.62,49.04
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,50.77,37.02
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,37.16,24.83
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,19.12,5.06
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,35.06,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,146.69,100.26
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,238.51,184.5
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,316.41,249.24
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,407.63,320.52
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,481.04,373.5
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,558.08,425.3
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,621.11,467.69
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,685.1,509.26
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,737.78,542.21
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,789.6,574.04
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,697.11,507.9
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,579.48,422.14
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,421.63,310.29
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,245.4,180.15
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,456.48,334.43
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,636.22,455.38
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,833.91,586.13
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,996.33,682.44
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,997.54,680.09
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,994.98,677.98
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,979.24,667.92
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,971.49,662.87
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,952.62,652.5
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,930.26,640.16
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,901.28,624.56
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,869.19,606.82
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,832.46,585.24
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,793.06,561.71
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,749.4,535.12
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,703.49,505.39
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,652.93,471.48
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,601.56,435.73
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,544.9,394.93
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,488.16,352.54
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,429.22,306.87
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,370.8,260.09
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,310.55,210.91
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,247.94,159.62
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,189.35,113.18
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,134.01,73.76
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,80.23,45.98
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,56.81,41.86
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,52.25,38.27
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,47.51,34.32
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,39.38,27.21
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,30.91,19.41
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.92,1.14
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,46.17,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,160.5,108.7
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,260.11,201.96
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,341.27,270.45
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,430.22,341.73
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,501.3,395.04
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,575.62,447.2
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,638.31,487.33
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,701.81,525.5
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,753.15,551.89
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,803.34,575.59
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,841.63,596.95
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,882.46,619.77
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,913.5,636.31
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,941.46,651.03
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,713.72,505.89
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,420.21,301.99
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,736.69,526.54
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,999.69,688.83
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,1000.29,685.88
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,997.1,684.26
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,986.29,678.24
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,971.81,670.17
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,952.6,658.54
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,929.91,644.9
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,901.02,628.91
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,869.03,610.78
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,831.51,588.33
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,791.4,563.98
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,597.46,430.12
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,414.85,298.51
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,529.47,385.28
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,596.5,433.43
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,489.41,355.23
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,405.58,294.56
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,398.29,287.06
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,365.12,256.68
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,306.23,208.96
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,249.51,162.71
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,192.67,118.25
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,139.57,80.86
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,88.9,54.76
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,67.96,51.09
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,60.3,44.97
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.22,39.06
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.72,29.92
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,31.84,20.01
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,24.0,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,129.0,84.73
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,215.31,165.96
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,293.97,232.73
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,381.24,304.06
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,452.24,359.59
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,533.9,420.53
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,598.48,466.48
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,664.22,510.8
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,718.13,545.39
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,771.39,578.71
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,816.3,604.77
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,859.45,629.02
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,891.79,646.21
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,921.4,661.5
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,944.7,673.35
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,958.06,678.93
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,969.85,682.26
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,978.09,683.42
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,979.64,681.1
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,977.55,676.62
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,979.69,673.34
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,967.45,661.4
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,895.88,616.16
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,804.32,553.58
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,849.46,585.98
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,865.24,594.21
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,780.82,541.62
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,690.01,481.34
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,615.07,433.15
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,552.31,391.51
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,548.68,391.4
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,538.66,385.43
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,520.5,373.67
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,482.99,346.16
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,423.93,300.98
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,365.39,254.69
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,305.48,206.25
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,243.43,155.82
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,184.42,109.48
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,128.82,70.4
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,75.39,43.75
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,54.88,40.44
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,50.61,36.98
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,46.22,33.19
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,38.0,25.97
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,28.09,16.84
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,14.19,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,31.36,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,149.12,96.81
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,255.58,197.56
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,339.43,268.7
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,431.49,343.38
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,507.14,401.66
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,586.79,459.46
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,649.35,501.95
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,712.72,543.41
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,762.73,573.32
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,815.9,604.46
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,858.46,629.33
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,898.81,652.22
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,931.31,668.72
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,960.8,683.07
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,971.72,686.22
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,989.69,694.0
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,1000.88,698.2
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,1008.37,700.32
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,1008.56,700.85
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,1004.9,699.21
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,995.28,694.02
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,981.84,686.58
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,961.85,674.61
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,938.27,660.48
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,908.91,641.81
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,876.31,621.02
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,838.54,597.68
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,798.0,572.36
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,752.56,543.79
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,704.96,512.28
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,653.22,475.96
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,599.97,437.53
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,543.34,395.47
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,486.12,351.61
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,424.4,303.66
