Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,0,659.0,58.0,2.6,23.0,241.0,43.17,31.82
2016,9,29,17,15,587.0,50.5,2.35,22.0,186.0,38.58,27.83
2016,9,29,17,30,515.0,43.0,2.1,21.0,131.0,33.87,23.51
2016,9,29,17,45,388.5,31.5,1.85,20.5,83.5,25.36,15.44
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,16.52,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,139.23,33.84
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,290.31,229.01
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,379.57,310.58
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,477.91,393.85
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,554.27,455.67
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,629.95,512.62
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,694.19,557.05
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,758.7,599.41
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,812.25,630.72
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,864.42,659.44
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,907.24,684.41
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,938.01,701.06
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,969.29,718.01
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,997.32,732.7
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,1017.79,743.14
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,1034.52,751.32
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,1043.26,753.13
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,1048.01,752.66
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1046.62,750.0
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,1041.15,745.06
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,1028.94,734.72
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,1012.71,722.18
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,990.37,708.34
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,964.27,692.28
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,932.1,671.95
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,896.51,649.39
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,855.75,623.86
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,812.1,596.27
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,764.07,566.57
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,713.68,533.21
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,658.98,494.31
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,602.73,452.94
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,542.73,406.52
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,482.06,358.02
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,419.86,307.85
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,357.99,256.12
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,290.41,198.55
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,227.51,144.76
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,164.79,94.54
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,105.63,54.89
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,48.97,36.8
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,44.74,33.18
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,36.67,26.18
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,32.3,22.13
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,24.16,14.32
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,15.72,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,8.64,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,6.58,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,13.18,5.0
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,22.45,13.17
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,31.73,21.21
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,41.91,29.86
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,52.11,38.34
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,69.68,52.76
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,87.92,67.43
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,62.34,46.09
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,38.85,26.58
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,42.86,29.73
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,46.87,32.82
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,181.41,140.59
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,323.43,248.26
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,426.28,324.13
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,547.99,410.22
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,513.56,382.28
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,460.49,342.66
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,768.63,565.95
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,1006.46,715.41
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,912.86,653.27
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,794.72,572.21
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,710.09,514.74
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,628.3,457.62
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,655.64,477.01
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,666.28,484.04
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,690.0,501.87
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,697.58,508.51
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,705.39,517.16
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,688.7,508.51
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,515.31,383.98
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,364.97,272.99
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,244.33,184.54
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,134.79,101.24
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,171.67,130.54
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,202.73,154.63
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,179.58,136.77
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,157.1,119.47
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,135.13,102.76
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,117.39,89.46
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,96.84,77.42
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,79.67,62.82
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,61.63,47.37
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,43.39,31.38
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,27.22,16.58
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,10.56,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,5.46,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,106.23,1.71
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,222.38,171.25
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,308.13,247.32
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,407.11,328.15
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,484.66,388.01
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,565.92,447.31
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,633.62,493.78
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,702.43,539.31
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,758.1,574.26
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,812.9,607.8
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,857.96,635.36
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,901.0,661.33
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,928.23,676.88
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,958.84,694.74
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,980.95,707.71
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,999.57,718.69
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,1010.65,723.67
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,1017.93,726.5
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,1017.13,725.9
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,1012.49,723.14
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,1003.41,716.37
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,1001.07,714.01
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,978.38,699.63
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,952.04,683.22
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,920.76,662.97
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,886.13,640.55
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,845.4,614.8
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,801.88,587.04
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,753.97,556.46
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,703.9,522.07
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,649.89,483.24
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,594.44,442.21
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,534.05,396.48
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,472.82,348.57
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,410.27,298.55
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,348.55,247.51
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,285.48,194.14
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,224.62,142.88
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,160.37,92.48
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,103.75,55.51
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,51.07,38.19
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,47.37,35.12
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,41.76,30.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.99,24.93
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.28,14.68
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,14.06,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,100.31,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,210.46,159.87
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,295.72,235.7
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,394.19,316.71
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,471.51,378.04
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,552.64,439.55
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,619.56,487.49
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,687.62,534.56
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,746.69,573.88
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,805.46,612.08
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,849.33,638.75
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,885.5,659.99
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,919.25,679.47
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,950.09,696.91
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,971.65,709.69
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,989.75,720.42
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,1001.9,726.58
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,1010.3,730.52
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,1009.01,729.34
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,1003.86,725.94
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,886.81,647.2
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,746.98,546.69
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,854.41,626.52
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,927.21,675.86
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,896.64,654.36
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,862.89,631.65
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,823.01,605.7
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,780.59,577.89
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,734.15,546.36
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,685.71,512.01
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,631.93,472.77
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,577.13,431.71
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,519.3,387.35
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,461.49,341.57
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,398.83,291.31
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,339.28,241.96
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,278.2,190.49
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,219.87,141.72
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,161.71,96.49
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,108.04,61.63
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,60.11,45.7
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,55.66,41.99
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,48.29,35.6
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.59,26.92
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.83,14.68
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,14.55,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,70.78,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,150.94,112.62
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,244.76,194.89
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,337.36,272.85
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,369.93,300.03
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,385.69,312.8
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,425.63,343.05
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,464.16,371.11
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,282.2,225.91
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,67.25,48.98
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,229.56,180.36
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,415.82,323.88
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,289.48,224.4
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,172.06,130.79
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,394.91,304.9
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,591.69,450.48
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,536.35,406.77
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,462.18,350.27
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,594.11,449.35
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,722.06,541.49
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,847.96,634.03
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,948.87,701.78
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,927.63,686.39
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,902.99,669.7
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,871.93,647.45
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,837.92,623.31
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,799.03,596.84
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,757.69,568.61
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,712.15,536.24
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,664.62,501.35
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,612.89,462.64
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,560.13,422.25
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,503.68,377.34
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,447.19,331.35
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,385.47,281.08
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,326.89,232.03
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,267.49,181.98
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,210.55,134.45
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,153.85,90.66
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,101.77,57.27
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,56.57,42.42
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,52.39,38.85
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,45.33,32.75
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,36.27,24.68
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,24.25,12.91
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,13.64,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,86.55,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,182.79,135.72
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,269.46,213.59
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,366.94,295.05
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,450.54,362.16
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,537.56,429.01
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,604.77,477.62
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,673.26,525.18
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,531.26,414.89
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,326.67,253.39
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,447.35,345.83
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,573.57,437.35
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,759.46,571.82
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,937.5,687.77
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,958.27,697.89
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,975.63,707.23
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,986.76,711.25
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,994.19,713.06
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,993.42,709.82
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,988.83,704.41
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,970.75,691.16
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,959.44,682.5
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,937.55,668.56
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,912.21,652.56
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,882.13,633.55
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,848.89,612.48
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,809.35,587.19
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,767.23,560.03
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,721.05,528.88
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,672.81,494.17
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,619.95,457.28
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,566.43,418.59
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,508.91,374.83
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,451.07,329.35
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,390.61,280.46
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,331.05,230.99
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,270.11,180.02
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,211.47,131.43
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,149.26,83.78
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,94.74,49.55
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,48.28,35.03
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,44.47,31.86
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,38.74,26.91
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,32.85,21.55
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,22.01,10.65
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,11.82,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,89.82,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,191.82,141.01
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,279.6,220.44
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,381.69,305.03
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,472.04,377.78
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,568.14,451.31
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,633.29,497.43
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,699.55,542.7
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,497.44,389.54
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,226.82,174.48
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,575.54,447.32
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,895.22,667.53
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,702.81,528.41
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,459.54,345.06
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,476.61,357.78
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,493.08,368.81
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,774.72,575.12
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,1009.31,726.73
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,680.72,503.91
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,265.0,195.46
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,473.29,350.73
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,660.81,481.36
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,817.6,594.74
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,926.23,666.71
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,699.09,512.05
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,450.1,329.8
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,506.64,372.69
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,554.06,407.02
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,636.86,470.66
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,680.37,504.36
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,626.8,464.76
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,571.85,423.63
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,512.22,377.81
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,452.04,330.27
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,390.89,281.2
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,330.66,231.34
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,268.7,179.2
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,209.25,129.74
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,150.61,84.75
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,92.09,47.63
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,46.93,34.05
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,43.84,31.46
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,38.06,26.44
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,32.14,20.99
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,21.24,9.53
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,10.91,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,76.72,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,209.67,152.43
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,300.27,234.37
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,401.28,316.82
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,487.64,385.23
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,579.65,453.71
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,311.43,249.74
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,5.28,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,82.38,61.42
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,170.35,130.72
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,266.86,206.16
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,351.82,270.9
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,667.74,511.34
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,943.99,699.57
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,953.9,703.77
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,970.5,714.74
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,738.41,553.09
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,436.73,326.67
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,555.71,417.11
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,670.85,501.38
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,668.65,499.45
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,665.01,497.29
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,792.8,595.48
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,892.98,668.16
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,860.08,645.91
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,824.71,622.52
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,641.14,487.81
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,461.3,350.05
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,398.17,303.19
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,346.59,264.16
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,368.54,282.18
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,379.28,291.12
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,362.79,278.35
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,342.53,262.04
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,328.5,249.22
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,301.53,224.17
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,217.73,161.52
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,160.53,122.47
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,135.18,102.84
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,111.01,84.44
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,88.7,70.97
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,71.58,56.12
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,54.39,41.1
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,37.37,25.89
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,21.59,9.31
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,5.46,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,78.02,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,212.49,159.93
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,303.27,248.19
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,404.33,336.06
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,483.34,401.97
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,566.56,467.4
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,633.15,516.84
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,700.86,565.18
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,755.39,602.25
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,809.11,637.76
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,658.1,521.42
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,461.07,364.13
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,472.87,370.86
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,483.33,375.57
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,500.96,386.85
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,517.79,397.43
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,781.88,595.58
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,999.22,741.22
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,998.32,735.61
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,993.6,729.62
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,982.45,720.07
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,967.53,708.29
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,945.69,693.97
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,920.33,677.44
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,889.6,656.08
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,855.64,632.65
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,816.0,606.59
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,773.75,578.6
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,726.79,545.85
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,677.69,509.55
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,624.41,470.15
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,570.47,429.13
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,511.12,382.9
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,451.86,335.32
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,390.68,285.47
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,330.53,234.97
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,268.83,182.19
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,209.1,131.7
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,146.26,83.02
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,91.27,48.75
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,47.69,35.31
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,43.42,31.64
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,37.15,26.08
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,30.72,20.04
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,19.72,6.97
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.1,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,107.08,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,277.25,207.2
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,371.71,303.0
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,471.94,389.83
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,550.98,453.95
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,633.39,516.32
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,698.8,562.88
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,764.61,607.86
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,715.94,568.48
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,638.92,507.15
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,669.39,526.75
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,697.26,543.35
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,861.33,659.24
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,1003.57,750.97
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,1023.02,759.38
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,1038.66,766.58
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,1047.26,769.34
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,1051.8,769.69
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1049.72,767.48
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1043.49,762.84
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,1029.48,752.38
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,1011.47,739.54
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,987.77,724.57
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,960.3,707.17
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,926.92,685.84
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,890.17,662.18
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,849.01,635.36
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,804.93,606.3
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,724.53,549.71
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,647.22,492.32
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,625.27,477.61
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,590.98,451.97
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,501.54,382.28
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,422.52,320.12
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,387.12,288.24
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,340.09,244.24
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,275.38,187.78
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,213.17,134.39
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,150.92,85.72
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,92.98,49.67
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,44.57,33.38
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,41.3,30.5
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,35.3,24.99
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,29.16,19.02
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,14.32,2.68
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
