Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,161.5,14.0,0.85,12.5,28.5,92.9,0.0
2016,10,10,7,0,323.0,28.0,0.8,13.0,57.0,246.16,180.29
2016,10,10,7,15,432.0,39.5,0.8,13.5,107.0,341.8,275.53
2016,10,10,7,30,541.0,51.0,0.8,14.0,157.0,448.54,365.03
2016,10,10,7,45,606.0,58.5,0.8,15.0,212.5,528.77,428.56
2016,10,10,8,0,671.0,66.0,0.8,16.0,268.0,613.08,489.87
2016,10,10,8,15,714.0,71.5,0.75,17.0,323.5,680.77,535.05
2016,10,10,8,30,757.0,77.0,0.7,18.0,379.0,744.8,575.3
2016,10,10,8,45,786.0,81.5,0.65,19.0,432.0,800.73,608.08
2016,10,10,9,0,815.0,86.0,0.6,20.0,485.0,855.42,638.68
2016,10,10,9,15,836.5,89.0,0.7,20.5,533.0,899.72,665.57
2016,10,10,9,30,858.0,92.0,0.8,21.0,581.0,941.61,690.71
2016,10,10,9,45,872.5,95.0,0.9,22.0,623.5,974.05,708.26
2016,10,10,10,0,887.0,98.0,1.0,23.0,666.0,992.96,717.26
2016,10,10,10,15,898.5,100.0,1.0,23.5,701.0,1014.32,727.46
2016,10,10,10,30,910.0,102.0,1.0,24.0,736.0,1032.01,735.37
2016,10,10,10,45,917.5,103.5,1.0,24.5,763.5,1041.29,738.24
2016,10,10,11,0,925.0,105.0,1.0,25.0,791.0,1046.6,738.95
2016,10,10,11,15,930.0,106.0,1.0,25.0,810.5,1044.82,737.0
2016,10,10,11,30,935.0,107.0,1.0,25.0,830.0,1038.98,732.86
2016,10,10,11,45,941.0,105.5,1.05,25.5,841.0,1027.3,724.93
2016,10,10,12,0,947.0,104.0,1.1,26.0,852.0,1011.57,714.71
2016,10,10,12,15,947.0,104.0,1.1,26.0,853.0,987.9,700.2
2016,10,10,12,30,947.0,104.0,1.1,26.0,854.0,960.51,683.52
2016,10,10,12,45,945.0,104.0,1.15,26.5,846.5,927.78,663.04
2016,10,10,13,0,943.0,104.0,1.2,27.0,839.0,891.7,640.37
2016,10,10,13,15,938.5,103.0,1.2,27.0,822.0,849.46,614.14
2016,10,10,13,30,934.0,102.0,1.2,27.0,805.0,804.42,585.89
2016,10,10,13,45,927.0,100.5,1.3,27.5,779.5,754.56,553.98
2016,10,10,14,0,920.0,99.0,1.4,28.0,754.0,702.56,517.83
2016,10,10,14,15,910.0,97.5,1.4,27.5,721.0,646.87,479.07
2016,10,10,14,30,900.0,96.0,1.4,27.0,688.0,589.84,437.91
2016,10,10,14,45,888.5,92.5,1.45,27.0,648.0,529.14,392.0
2016,10,10,15,0,877.0,89.0,1.5,27.0,608.0,467.86,343.85
2016,10,10,15,15,858.0,86.5,1.55,27.0,561.5,402.48,290.97
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,339.19,238.03
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,274.28,183.24
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,211.67,130.9
2016,10,10,16,15,752.0,71.0,1.6,26.0,357.5,149.33,83.31
2016,10,10,16,30,715.0,66.0,1.4,25.0,303.0,91.45,48.23
2016,10,10,16,45,659.0,59.5,1.25,24.5,247.0,44.3,32.55
2016,10,10,17,0,603.0,53.0,1.1,24.0,191.0,40.6,29.35
2016,10,10,17,15,510.5,44.0,1.1,22.5,138.0,34.58,24.0
2016,10,10,17,30,418.0,35.0,1.1,21.0,85.0,28.41,18.1
2016,10,10,17,45,209.0,17.5,1.15,20.0,42.5,13.98,1.15
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,156.0,14.0,0.95,14.5,27.5,90.19,0.0
2016,10,11,7,0,312.0,28.0,0.9,15.0,55.0,239.84,171.67
2016,10,11,7,15,422.5,39.0,1.0,16.0,104.5,335.61,268.38
2016,10,11,7,30,533.0,50.0,1.1,17.0,154.0,442.16,357.41
2016,10,11,7,45,597.5,57.5,1.25,18.0,208.5,521.55,421.3
2016,10,11,8,0,662.0,65.0,1.4,19.0,263.0,605.0,483.52
2016,10,11,8,15,704.5,70.5,1.4,19.5,317.5,671.83,530.4
2016,10,11,8,30,747.0,76.0,1.4,20.0,372.0,735.04,572.75
2016,10,11,8,45,776.5,80.0,1.45,21.0,424.0,790.34,607.42
2016,10,11,9,0,806.0,84.0,1.5,22.0,476.0,844.46,640.21
2016,10,11,9,15,826.5,87.0,1.55,23.0,523.0,887.51,664.69
2016,10,11,9,30,847.0,90.0,1.6,24.0,570.0,928.14,687.17
2016,10,11,9,45,863.0,92.5,1.7,25.0,612.0,961.1,704.96
2016,10,11,10,0,879.0,95.0,1.8,26.0,654.0,980.76,714.1
2016,10,11,10,15,890.0,96.5,1.8,26.5,688.5,1000.9,723.84
2016,10,11,10,30,901.0,98.0,1.8,27.0,723.0,1017.42,731.32
2016,10,11,10,45,909.0,99.5,1.8,27.5,750.5,1027.17,734.66
2016,10,11,11,0,917.0,101.0,1.8,28.0,778.0,1032.99,735.77
2016,10,11,11,15,921.5,102.0,1.85,28.0,796.5,1030.77,734.21
2016,10,11,11,30,926.0,103.0,1.9,28.0,815.0,1024.53,730.39
2016,10,11,11,45,931.0,102.0,2.0,28.5,826.0,1012.56,722.33
2016,10,11,12,0,936.0,101.0,2.1,29.0,837.0,996.61,711.89
2016,10,11,12,15,936.5,101.0,2.1,29.0,838.0,973.66,697.4
2016,10,11,12,30,937.0,101.0,2.1,29.0,839.0,947.0,680.67
2016,10,11,12,45,935.5,100.0,2.15,29.5,831.0,913.98,659.07
2016,10,11,13,0,934.0,99.0,2.2,30.0,823.0,877.65,635.3
2016,10,11,13,15,930.0,98.5,2.25,30.0,806.5,836.7,609.64
2016,10,11,13,30,926.0,98.0,2.3,30.0,790.0,792.94,581.84
2016,10,11,13,45,920.0,96.0,2.35,30.0,765.5,743.69,549.88
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,692.25,513.72
2016,10,11,14,15,904.5,92.5,2.4,30.0,708.5,637.24,473.71
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,580.87,431.49
2016,10,11,14,45,878.5,90.0,2.4,30.0,635.5,520.42,384.96
2016,10,11,15,0,862.0,89.0,2.4,30.0,595.0,458.75,336.02
2016,10,11,15,15,843.0,86.0,2.35,29.5,549.0,395.03,284.56
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,332.27,232.3
2016,10,11,15,45,799.0,79.0,2.3,29.0,452.5,268.38,178.23
2016,10,11,16,0,774.0,75.0,2.3,29.0,402.0,206.8,126.87
2016,10,11,16,15,736.5,70.5,2.0,28.0,348.0,145.91,80.77
2016,10,11,16,30,699.0,66.0,1.7,27.0,294.0,89.54,47.2
2016,10,11,16,45,644.0,59.5,1.45,26.5,239.0,44.38,32.32
2016,10,11,17,0,589.0,53.0,1.2,26.0,184.0,40.71,29.14
2016,10,11,17,15,495.0,43.5,1.2,24.5,132.0,34.26,23.46
2016,10,11,17,30,401.0,34.0,1.2,23.0,80.0,27.63,17.15
2016,10,11,17,45,200.5,17.0,1.25,22.0,40.0,13.63,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,117.5,15.5,1.8,18.0,25.0,72.45,0.0
2016,10,12,7,0,235.0,31.0,2.0,19.0,50.0,200.41,138.71
2016,10,12,7,15,347.0,44.0,2.2,19.5,97.5,295.25,234.74
2016,10,12,7,30,459.0,57.0,2.4,20.0,145.0,401.73,325.13
2016,10,12,7,45,536.5,64.0,2.6,21.0,199.0,486.88,394.63
2016,10,12,8,0,614.0,71.0,2.8,22.0,253.0,576.89,463.78
2016,10,12,8,15,658.5,77.0,2.9,22.5,306.5,644.07,512.76
2016,10,12,8,30,703.0,83.0,3.0,23.0,360.0,712.36,560.81
2016,10,12,8,45,741.5,85.5,3.2,24.0,412.0,766.53,596.53
2016,10,12,9,0,780.0,88.0,3.4,25.0,464.0,825.76,634.92
2016,10,12,9,15,801.0,91.0,3.45,25.5,511.0,868.52,661.38
2016,10,12,9,30,822.0,94.0,3.5,26.0,558.0,908.96,685.94
2016,10,12,9,45,840.5,95.5,3.55,26.5,599.5,942.52,705.56
2016,10,12,10,0,859.0,97.0,3.6,27.0,641.0,973.08,723.05
2016,10,12,10,15,870.0,99.0,3.6,27.5,675.0,983.3,726.66
2016,10,12,10,30,881.0,101.0,3.6,28.0,709.0,1000.16,734.95
2016,10,12,10,45,888.5,102.5,3.6,28.5,735.5,1009.25,738.16
2016,10,12,11,0,896.0,104.0,3.6,29.0,762.0,1014.5,739.08
2016,10,12,11,15,901.0,104.5,3.55,29.5,780.5,1012.24,734.94
2016,10,12,11,30,906.0,105.0,3.5,30.0,799.0,1006.06,728.52
2016,10,12,11,45,909.0,105.5,3.5,30.5,809.0,994.04,718.88
2016,10,12,12,0,912.0,106.0,3.5,31.0,819.0,978.16,706.96
2016,10,12,12,15,912.0,106.0,3.45,31.0,820.0,955.19,691.69
2016,10,12,12,30,912.0,106.0,3.4,31.0,821.0,928.65,674.22
2016,10,12,12,45,910.5,105.0,3.4,31.5,813.0,896.31,651.99
2016,10,12,13,0,909.0,104.0,3.4,32.0,805.0,860.76,627.7
2016,10,12,13,15,904.5,103.5,3.3,32.0,788.5,820.29,600.83
2016,10,12,13,30,900.0,103.0,3.2,32.0,772.0,777.14,572.08
2016,10,12,13,45,893.0,101.5,3.15,32.0,747.0,728.78,539.39
2016,10,12,14,0,886.0,100.0,3.1,32.0,722.0,678.4,503.14
2016,10,12,14,15,875.5,98.0,3.05,32.0,689.5,623.67,462.93
2016,10,12,14,30,865.0,96.0,3.0,32.0,657.0,567.77,420.77
2016,10,12,14,45,849.5,94.0,2.95,32.0,617.5,508.21,374.72
2016,10,12,15,0,834.0,92.0,2.9,32.0,578.0,448.12,326.9
2016,10,12,15,15,814.5,89.0,2.8,31.5,532.5,385.9,276.65
2016,10,12,15,30,795.0,86.0,2.7,31.0,487.0,324.74,225.85
2016,10,12,15,45,767.0,82.5,2.6,31.0,437.0,262.41,173.42
2016,10,12,16,0,739.0,79.0,2.5,31.0,387.0,202.8,124.19
2016,10,12,16,15,699.5,74.0,2.15,30.0,334.0,139.84,76.98
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,84.94,44.61
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,46.33,33.67
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,42.38,30.25
2016,10,12,17,15,442.5,45.0,1.15,27.0,123.0,35.6,24.25
2016,10,12,17,30,346.0,35.0,1.1,26.0,73.0,28.65,17.56
2016,10,12,17,45,173.0,17.5,1.1,25.0,36.5,14.17,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,23.0,14.5,1.65,18.0,16.5,24.61,0.0
2016,10,13,7,0,46.0,29.0,1.9,18.0,33.0,69.96,44.18
2016,10,13,7,15,94.0,51.0,1.95,18.5,66.5,129.39,101.11
2016,10,13,7,30,142.0,73.0,2.0,19.0,100.0,201.88,163.17
2016,10,13,7,45,173.5,94.5,2.05,19.5,138.5,254.81,207.86
2016,10,13,8,0,205.0,116.0,2.1,20.0,177.0,309.92,252.84
2016,10,13,8,15,221.5,138.5,2.0,20.5,215.5,356.48,288.99
2016,10,13,8,30,238.0,161.0,1.9,21.0,254.0,403.34,324.09
2016,10,13,8,45,246.5,183.5,1.85,21.5,291.0,443.42,352.81
2016,10,13,9,0,255.0,206.0,1.8,22.0,328.0,482.86,380.27
2016,10,13,9,15,261.5,226.0,1.55,22.5,362.5,516.55,401.95
2016,10,13,9,30,268.0,246.0,1.3,23.0,397.0,549.27,422.09
2016,10,13,9,45,274.5,263.5,1.1,24.0,427.5,577.85,437.98
2016,10,13,10,0,281.0,281.0,0.9,25.0,458.0,605.24,452.32
2016,10,13,10,15,284.0,295.5,0.8,25.5,483.0,624.3,462.19
2016,10,13,10,30,287.0,310.0,0.7,26.0,508.0,641.92,470.93
2016,10,13,10,45,284.0,326.5,0.65,26.5,528.0,654.32,476.42
2016,10,13,11,0,281.0,343.0,0.6,27.0,548.0,665.03,480.82
2016,10,13,11,15,178.5,349.5,0.75,27.5,481.5,547.8,399.63
2016,10,13,11,30,76.0,356.0,0.9,28.0,415.0,432.68,317.76
2016,10,13,11,45,453.5,245.0,1.1,28.5,598.0,717.79,524.95
2016,10,13,12,0,831.0,134.0,1.3,29.0,781.0,940.65,670.18
2016,10,13,12,15,831.0,134.0,1.5,29.0,781.5,918.52,656.2
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,893.06,642.64
2016,10,13,12,45,685.5,204.5,1.9,29.5,736.0,816.59,593.58
2016,10,13,13,0,540.0,275.0,2.1,30.0,690.0,734.31,536.14
2016,10,13,13,15,530.0,271.0,2.15,30.0,670.5,696.54,511.22
2016,10,13,13,30,520.0,267.0,2.2,30.0,651.0,657.8,484.84
2016,10,13,13,45,673.5,189.5,2.3,30.0,670.5,665.9,493.54
2016,10,13,14,0,827.0,112.0,2.4,30.0,690.0,653.03,486.45
2016,10,13,14,15,815.5,110.0,2.4,29.5,658.5,599.65,448.04
2016,10,13,14,30,804.0,108.0,2.4,29.0,627.0,545.4,407.96
2016,10,13,14,45,755.0,119.0,2.4,29.0,582.5,484.48,360.85
2016,10,13,15,0,706.0,130.0,2.4,29.0,538.0,425.23,313.99
2016,10,13,15,15,682.5,125.0,2.35,28.5,494.0,366.36,266.72
2016,10,13,15,30,659.0,120.0,2.3,28.0,450.0,309.33,219.71
2016,10,13,15,45,329.5,67.0,2.25,28.0,232.0,138.25,93.6
2016,10,13,16,0,0.0,14.0,2.2,28.0,14.0,12.32,4.37
2016,10,13,16,15,255.5,52.5,2.0,27.5,133.5,70.88,41.33
2016,10,13,16,30,511.0,91.0,1.8,27.0,253.0,94.92,57.58
2016,10,13,16,45,447.0,80.5,1.65,26.5,202.5,59.54,45.17
2016,10,13,17,0,383.0,70.0,1.5,26.0,152.0,52.72,39.26
2016,10,13,17,15,290.0,54.5,1.45,25.5,106.5,41.73,29.51
2016,10,13,17,30,197.0,39.0,1.4,25.0,61.0,30.36,18.84
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.5,15.37,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.5,15.0,0.9,19.5,20.5,47.68,0.0
2016,10,14,7,0,137.0,30.0,1.0,20.0,41.0,143.51,92.45
2016,10,14,7,15,242.0,46.0,1.1,20.5,84.0,234.62,184.09
2016,10,14,7,30,347.0,62.0,1.2,21.0,127.0,332.95,266.84
2016,10,14,7,45,173.5,52.0,1.35,21.5,84.5,208.91,169.06
2016,10,14,8,0,0.0,42.0,1.5,22.0,42.0,37.03,25.19
2016,10,14,8,15,0.0,27.5,1.6,22.5,27.5,24.21,14.57
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,39.5,1.8,23.5,39.5,34.84,23.17
2016,10,14,9,0,0.0,66.0,1.9,24.0,66.0,58.35,42.22
2016,10,14,9,15,0.0,73.0,1.9,24.5,73.0,64.59,47.01
2016,10,14,9,30,0.0,80.0,1.9,25.0,80.0,70.83,51.77
2016,10,14,9,45,110.5,184.5,1.95,25.5,254.0,308.27,240.91
2016,10,14,10,0,221.0,289.0,2.0,26.0,428.0,538.12,410.42
2016,10,14,10,15,152.0,302.0,2.0,26.5,400.0,483.92,366.13
2016,10,14,10,30,83.0,315.0,2.0,27.0,372.0,409.43,308.84
2016,10,14,10,45,147.0,333.5,2.0,27.5,439.0,508.61,381.3
2016,10,14,11,0,211.0,352.0,2.0,28.0,506.0,588.28,437.08
2016,10,14,11,15,515.5,241.5,1.95,28.0,629.5,793.67,584.56
2016,10,14,11,30,820.0,131.0,1.9,28.0,753.0,959.37,692.27
2016,10,14,11,45,836.0,124.5,1.9,28.5,765.5,952.41,684.27
2016,10,14,12,0,852.0,118.0,1.9,29.0,778.0,932.3,669.9
2016,10,14,12,15,852.5,118.0,1.9,29.0,779.5,910.94,656.3
2016,10,14,12,30,853.0,118.0,1.9,29.0,781.0,886.23,640.61
2016,10,14,12,45,853.5,117.0,1.9,29.0,774.0,857.22,622.17
2016,10,14,13,0,854.0,116.0,1.9,29.0,767.0,825.09,601.67
2016,10,14,13,15,849.5,115.0,1.9,29.0,751.0,786.04,576.51
2016,10,14,13,30,845.0,114.0,1.9,29.0,735.0,748.99,552.56
2016,10,14,13,45,838.5,112.0,1.9,29.0,711.5,701.89,520.34
2016,10,14,14,0,832.0,110.0,1.9,29.0,688.0,652.93,485.56
2016,10,14,14,15,821.5,108.0,1.9,29.0,656.5,599.95,446.97
2016,10,14,14,30,811.0,106.0,1.9,29.0,625.0,545.98,406.53
2016,10,14,14,45,795.5,103.0,1.9,29.0,586.5,487.9,361.85
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,429.96,315.82
2016,10,14,15,15,759.5,97.0,1.9,29.0,504.0,370.58,267.38
2016,10,14,15,30,739.0,94.0,1.9,29.0,460.0,312.5,218.76
2016,10,14,15,45,709.0,89.5,1.95,29.0,411.5,249.25,166.09
2016,10,14,16,0,679.0,85.0,2.0,29.0,363.0,191.73,118.78
2016,10,14,16,15,637.0,79.5,1.85,28.5,311.5,135.33,76.64
2016,10,14,16,30,595.0,74.0,1.7,28.0,260.0,84.08,46.63
2016,10,14,16,45,531.0,66.0,1.55,27.5,208.0,49.68,36.64
2016,10,14,17,0,467.0,58.0,1.4,27.0,156.0,45.09,32.63
2016,10,14,17,15,366.0,46.5,1.3,26.0,109.0,37.13,25.54
2016,10,14,17,30,265.0,35.0,1.2,25.0,62.0,27.39,16.24
2016,10,14,17,45,132.5,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,77.5,14.5,2.95,20.5,20.5,51.7,0.0
2016,10,15,7,0,155.0,29.0,3.1,21.0,41.0,151.09,94.05
2016,10,15,7,15,267.0,44.0,3.25,21.5,84.5,247.07,194.33
2016,10,15,7,30,379.0,59.0,3.4,22.0,128.0,349.8,282.15
2016,10,15,7,45,456.0,68.0,3.6,22.5,179.0,434.74,352.82
2016,10,15,8,0,533.0,77.0,3.8,23.0,230.0,523.36,423.64
2016,10,15,8,15,304.0,117.0,3.95,23.5,208.0,392.49,317.8
2016,10,15,8,30,75.0,157.0,4.1,24.0,186.0,234.21,186.47
2016,10,15,8,45,43.5,162.5,4.35,25.0,180.0,210.74,166.01
2016,10,15,9,0,12.0,168.0,4.6,26.0,174.0,172.69,133.69
2016,10,15,9,15,14.5,184.5,4.6,26.5,192.0,190.65,147.28
2016,10,15,9,30,17.0,201.0,4.6,27.0,210.0,208.71,160.7
2016,10,15,9,45,38.0,236.0,4.65,27.5,259.0,282.57,217.62
2016,10,15,10,0,59.0,271.0,4.7,28.0,308.0,341.34,261.78
2016,10,15,10,15,101.0,298.0,4.65,28.0,365.5,411.05,314.63
2016,10,15,10,30,143.0,325.0,4.6,28.0,423.0,499.12,379.69
2016,10,15,10,45,267.0,317.5,4.6,28.5,508.0,627.24,474.11
2016,10,15,11,0,391.0,310.0,4.6,29.0,593.0,735.95,551.77
2016,10,15,11,15,258.5,339.5,4.6,29.5,528.5,632.66,473.16
2016,10,15,11,30,126.0,369.0,4.6,30.0,464.0,512.88,382.78
2016,10,15,11,45,97.5,363.0,4.6,30.5,437.0,456.81,341.05
2016,10,15,12,0,69.0,357.0,4.6,31.0,410.0,418.55,311.71
2016,10,15,12,15,206.0,355.0,4.55,31.0,514.0,550.39,410.57
2016,10,15,12,30,343.0,353.0,4.5,31.0,618.0,672.49,498.88
2016,10,15,12,45,319.0,355.5,4.5,31.5,600.0,638.68,472.93
2016,10,15,13,0,295.0,358.0,4.5,32.0,582.0,605.07,447.86
2016,10,15,13,15,580.0,232.0,4.5,32.0,660.0,695.91,518.24
2016,10,15,13,30,865.0,106.0,4.5,32.0,738.0,749.95,559.65
2016,10,15,13,45,860.5,103.0,4.5,32.0,714.5,703.39,526.67
2016,10,15,14,0,856.0,100.0,4.5,32.0,691.0,654.73,491.03
2016,10,15,14,15,597.0,187.0,4.45,32.0,590.0,540.82,405.03
2016,10,15,14,30,338.0,274.0,4.4,32.0,489.0,435.9,325.63
2016,10,15,14,45,566.5,184.5,4.4,32.0,518.5,446.93,333.05
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,430.45,316.39
2016,10,15,15,15,774.0,92.0,4.3,31.5,503.5,370.13,266.92
2016,10,15,15,30,753.0,89.0,4.2,31.0,459.0,311.13,217.43
2016,10,15,15,45,721.5,85.5,4.15,31.0,409.5,247.78,164.2
2016,10,15,16,0,690.0,82.0,4.1,31.0,360.0,190.2,116.69
2016,10,15,16,15,648.0,76.0,3.75,30.5,308.5,132.81,73.89
2016,10,15,16,30,606.0,70.0,3.4,30.0,257.0,80.57,43.54
2016,10,15,16,45,541.5,62.5,3.1,29.5,205.5,47.01,34.07
2016,10,15,17,0,477.0,55.0,2.8,29.0,154.0,42.71,30.3
2016,10,15,17,15,373.0,44.0,2.55,28.0,106.5,35.08,23.53
2016,10,15,17,30,269.0,33.0,2.3,27.0,59.0,27.22,15.66
2016,10,15,17,45,134.5,16.5,2.05,26.5,29.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,67.5,14.5,3.9,22.0,19.5,46.73,0.0
2016,10,16,7,0,135.0,29.0,4.0,22.0,39.0,139.43,82.2
2016,10,16,7,15,247.0,45.5,4.2,22.5,83.0,237.8,186.02
2016,10,16,7,30,359.0,62.0,4.4,23.0,127.0,341.3,274.65
2016,10,16,7,45,448.0,70.5,4.65,23.5,179.5,431.55,350.12
2016,10,16,8,0,537.0,79.0,4.9,24.0,232.0,528.37,428.08
2016,10,16,8,15,587.0,86.0,5.0,24.5,284.0,598.13,480.95
2016,10,16,8,30,637.0,93.0,5.1,25.0,336.0,669.39,532.99
2016,10,16,8,45,687.0,94.0,5.25,26.0,388.5,734.2,577.72
2016,10,16,9,0,737.0,95.0,5.4,27.0,441.0,799.25,621.33
2016,10,16,9,15,760.5,98.5,5.35,27.5,487.5,837.94,645.36
2016,10,16,9,30,784.0,102.0,5.3,28.0,534.0,880.13,671.53
2016,10,16,9,45,813.0,100.0,5.3,28.5,576.5,918.51,694.9
2016,10,16,10,0,842.0,98.0,5.3,29.0,619.0,954.21,716.17
2016,10,16,10,15,854.0,100.0,5.2,29.5,653.0,975.24,726.6
2016,10,16,10,30,866.0,102.0,5.1,30.0,687.0,982.36,727.73
2016,10,16,10,45,879.5,100.5,5.1,30.5,714.5,993.56,732.54
2016,10,16,11,0,893.0,99.0,5.1,31.0,742.0,1001.05,734.98
2016,10,16,11,15,898.0,100.0,5.05,31.0,760.0,999.22,732.55
2016,10,16,11,30,903.0,101.0,5.0,31.0,778.0,993.5,727.77
2016,10,16,11,45,911.0,98.5,5.0,31.5,789.0,982.82,718.79
2016,10,16,12,0,919.0,96.0,5.0,32.0,800.0,968.2,707.41
2016,10,16,12,15,919.5,96.0,4.95,32.0,801.0,945.54,691.97
2016,10,16,12,30,920.0,96.0,4.9,32.0,802.0,919.28,674.26
2016,10,16,12,45,918.5,95.5,4.85,32.5,794.0,887.27,651.42
2016,10,16,13,0,917.0,95.0,4.8,33.0,786.0,852.02,626.53
2016,10,16,13,15,912.5,94.0,4.7,33.0,769.5,810.84,598.64
2016,10,16,13,30,908.0,93.0,4.6,33.0,753.0,766.99,568.99
2016,10,16,13,45,900.5,92.0,4.6,33.0,728.5,718.59,535.88
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,668.21,499.09
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,614.11,458.62
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,558.78,416.15
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.0,499.84,369.83
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,439.46,321.09
2016,10,16,15,15,826.5,80.0,4.25,32.5,515.5,376.89,269.9
2016,10,16,15,30,807.0,77.0,4.1,32.0,470.0,315.37,218.26
2016,10,16,15,45,778.0,74.0,4.0,32.0,420.0,252.91,165.42
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,193.28,116.15
2016,10,16,16,15,709.0,66.0,3.5,31.0,317.5,133.78,72.11
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,79.14,41.16
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,41.34,29.29
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,37.96,26.29
2016,10,16,17,15,436.5,39.0,2.2,28.0,109.5,30.94,20.05
2016,10,16,17,30,331.0,29.0,2.0,27.0,61.0,23.72,12.64
2016,10,16,17,45,165.5,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,63.5,14.0,3.6,21.5,18.5,44.28,0.0
2016,10,17,7,0,127.0,28.0,3.8,22.0,37.0,132.7,73.51
2016,10,17,7,15,239.0,45.0,4.05,22.5,81.0,232.69,181.47
2016,10,17,7,30,351.0,62.0,4.3,23.0,125.0,336.33,270.32
2016,10,17,7,45,444.0,70.5,4.6,23.5,177.5,425.45,345.17
2016,10,17,8,0,537.0,79.0,4.9,24.0,230.0,528.07,427.83
2016,10,17,8,15,586.5,86.0,5.0,24.5,282.0,597.41,480.44
2016,10,17,8,30,636.0,93.0,5.1,25.0,334.0,668.17,532.17
2016,10,17,8,45,690.5,92.5,5.2,26.0,387.0,734.81,578.09
2016,10,17,9,0,745.0,92.0,5.3,27.0,440.0,801.84,622.88
2016,10,17,9,15,768.0,95.5,5.3,27.5,486.0,840.48,647.06
2016,10,17,9,30,791.0,99.0,5.3,28.0,532.0,882.27,673.19
2016,10,17,9,45,818.0,97.5,5.35,28.5,574.0,919.33,695.94
2016,10,17,10,0,845.0,96.0,5.4,29.0,616.0,953.66,716.62
2016,10,17,10,15,856.5,98.0,5.35,29.5,649.5,974.17,727.1
2016,10,17,10,30,868.0,100.0,5.3,30.0,683.0,980.86,728.33
2016,10,17,10,45,880.5,99.0,5.3,30.5,710.0,991.61,732.88
2016,10,17,11,0,893.0,98.0,5.3,31.0,737.0,998.64,735.04
2016,10,17,11,15,898.0,99.0,5.25,31.0,755.0,996.78,732.61
2016,10,17,11,30,903.0,100.0,5.2,31.0,773.0,991.02,727.81
2016,10,17,11,45,905.5,100.5,5.2,31.5,782.5,978.43,717.52
2016,10,17,12,0,908.0,101.0,5.2,32.0,792.0,962.04,704.92
2016,10,17,12,15,908.0,101.0,5.15,32.0,793.0,939.09,689.23
2016,10,17,12,30,908.0,101.0,5.1,32.0,794.0,912.61,671.3
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.0,880.47,648.28
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,845.17,623.24
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,804.04,595.52
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,760.32,565.92
2016,10,17,13,45,887.0,97.0,4.85,33.0,720.0,712.84,532.77
2016,10,17,14,0,880.0,96.0,4.8,33.0,695.0,663.37,496.29
2016,10,17,14,15,869.0,94.0,4.7,33.0,662.5,608.82,455.18
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,553.19,412.26
2016,10,17,14,45,842.0,90.5,4.55,33.0,590.5,494.56,366.14
2016,10,17,15,0,826.0,89.0,4.5,33.0,551.0,435.46,318.35
2016,10,17,15,15,805.5,86.0,4.4,32.5,506.5,373.69,267.87
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,313.12,217.11
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.0,251.13,164.77
2016,10,17,16,0,727.0,75.0,4.1,32.0,362.0,192.03,116.08
2016,10,17,16,15,685.5,70.0,3.7,31.0,310.0,130.3,70.44
2016,10,17,16,30,644.0,65.0,3.3,30.0,258.0,76.73,40.23
2016,10,17,16,45,579.5,57.5,2.95,29.5,205.0,43.41,31.02
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,38.88,27.03
2016,10,17,17,15,408.0,39.5,2.4,28.0,104.0,31.47,20.43
2016,10,17,17,30,301.0,29.0,2.2,27.0,56.0,23.84,12.38
2016,10,17,17,45,150.5,14.5,2.05,26.5,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,22.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.7,23.0,13.0,11.43,0.62
2016,10,18,7,15,0.0,30.0,3.95,23.0,30.0,26.67,15.61
2016,10,18,7,30,0.0,47.0,4.2,23.0,47.0,43.85,30.26
2016,10,18,7,45,0.0,67.0,4.5,23.5,67.0,64.16,47.28
2016,10,18,8,0,0.0,87.0,4.8,24.0,87.0,84.03,63.68
2016,10,18,8,15,1.0,107.0,4.8,24.5,107.0,104.43,80.2
2016,10,18,8,30,2.0,127.0,4.8,25.0,127.0,124.75,96.34
2016,10,18,8,45,6.0,145.0,4.85,26.0,147.0,145.3,112.29
2016,10,18,9,0,10.0,163.0,4.9,27.0,167.0,166.09,128.1
2016,10,18,9,15,113.0,203.0,4.85,27.5,263.5,335.69,263.0
2016,10,18,9,30,216.0,243.0,4.8,28.0,360.0,479.92,373.0
2016,10,18,9,45,338.0,236.0,4.8,28.5,435.5,605.24,466.2
2016,10,18,10,0,460.0,229.0,4.8,29.0,511.0,734.58,558.89
2016,10,18,10,15,484.5,232.5,4.7,29.5,544.0,764.58,577.01
2016,10,18,10,30,509.0,236.0,4.6,30.0,577.0,792.63,594.01
2016,10,18,10,45,673.5,178.0,4.55,30.5,647.0,894.79,663.94
2016,10,18,11,0,838.0,120.0,4.5,31.0,717.0,979.29,717.39
2016,10,18,11,15,843.5,121.0,4.4,31.0,734.5,977.73,714.48
2016,10,18,11,30,849.0,122.0,4.3,31.0,752.0,972.38,709.84
2016,10,18,11,45,870.0,113.0,4.25,31.5,765.5,957.22,697.76
2016,10,18,12,0,891.0,104.0,4.2,32.0,779.0,948.15,689.94
2016,10,18,12,15,669.5,205.5,4.1,32.0,713.0,846.92,621.94
2016,10,18,12,30,448.0,307.0,4.0,32.0,647.0,728.17,535.39
2016,10,18,12,45,476.0,292.0,3.95,32.0,650.5,717.57,529.15
2016,10,18,13,0,504.0,277.0,3.9,32.0,654.0,703.52,519.83
2016,10,18,13,15,391.0,307.5,3.8,32.0,596.0,611.83,453.38
2016,10,18,13,30,278.0,338.0,3.7,32.0,538.0,537.89,398.81
2016,10,18,13,45,296.0,321.5,3.6,32.0,528.0,516.55,384.0
2016,10,18,14,0,314.0,305.0,3.5,32.0,518.0,493.11,367.15
2016,10,18,14,15,282.5,295.0,3.4,31.5,479.5,444.42,331.89
2016,10,18,14,30,251.0,285.0,3.3,31.0,441.0,394.12,295.1
2016,10,18,14,45,251.0,265.0,3.25,31.0,413.0,361.75,270.58
2016,10,18,15,0,251.0,245.0,3.2,31.0,385.0,324.99,242.26
2016,10,18,15,15,234.5,225.5,3.0,30.5,348.0,281.27,208.73
2016,10,18,15,30,218.0,206.0,2.8,30.0,311.0,241.88,178.09
2016,10,18,15,45,211.0,184.5,2.65,30.0,277.0,205.24,148.83
2016,10,18,16,0,204.0,163.0,2.5,30.0,243.0,169.64,120.6
2016,10,18,16,15,194.0,140.0,2.15,29.5,207.0,133.75,93.49
2016,10,18,16,30,184.0,117.0,1.8,29.0,171.0,99.54,70.08
2016,10,18,16,45,162.5,94.5,1.5,28.5,135.5,71.24,54.48
2016,10,18,17,0,141.0,72.0,1.2,28.0,100.0,55.43,40.96
2016,10,18,17,15,102.5,51.0,1.2,27.5,68.0,41.19,28.44
2016,10,18,17,30,64.0,30.0,1.2,27.0,36.0,24.86,12.68
2016,10,18,17,45,32.0,15.0,1.2,26.5,18.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,59.0,12.5,2.05,22.5,16.5,40.67,0.0
2016,10,19,7,0,118.0,25.0,2.2,23.0,33.0,121.42,55.47
2016,10,19,7,15,231.0,41.0,2.4,23.5,75.0,222.58,171.39
2016,10,19,7,30,344.0,57.0,2.6,24.0,117.0,325.08,258.76
2016,10,19,7,45,434.5,65.5,2.85,24.5,167.5,416.13,333.99
2016,10,19,8,0,525.0,74.0,3.1,25.0,218.0,512.88,410.83
2016,10,19,8,15,574.5,80.5,3.3,25.0,269.0,580.71,462.54
2016,10,19,8,30,624.0,87.0,3.5,25.0,320.0,650.08,513.76
2016,10,19,8,45,666.0,90.0,3.7,25.5,369.5,709.68,555.38
2016,10,19,9,0,708.0,93.0,3.9,26.0,419.0,769.24,595.99
2016,10,19,9,15,412.5,168.0,3.95,26.5,362.5,601.19,468.62
2016,10,19,9,30,117.0,243.0,4.0,27.0,306.0,388.05,300.35
2016,10,19,9,45,276.5,238.5,4.05,27.5,403.0,549.87,424.72
2016,10,19,10,0,436.0,234.0,4.1,28.0,500.0,716.66,545.76
2016,10,19,10,15,389.0,262.5,4.1,28.0,509.0,687.57,521.86
2016,10,19,10,30,342.0,291.0,4.1,28.0,518.0,673.59,509.44
2016,10,19,10,45,366.5,297.0,4.1,28.5,549.0,701.15,527.59
2016,10,19,11,0,391.0,303.0,4.1,29.0,580.0,726.99,544.16
2016,10,19,11,15,410.5,303.5,4.1,29.0,601.0,739.73,552.67
2016,10,19,11,30,430.0,304.0,4.1,29.0,622.0,765.52,569.97
2016,10,19,11,45,454.5,297.5,4.1,29.5,637.0,770.83,572.5
2016,10,19,12,0,479.0,291.0,4.1,30.0,652.0,773.23,573.19
2016,10,19,12,15,504.0,282.5,4.05,30.0,662.5,770.94,571.72
2016,10,19,12,30,529.0,274.0,4.0,30.0,673.0,765.38,568.03
2016,10,19,12,45,492.5,284.0,4.0,30.5,653.0,722.97,536.6
2016,10,19,13,0,456.0,294.0,4.0,31.0,633.0,680.63,505.32
2016,10,19,13,15,420.5,301.0,3.95,30.5,608.0,636.74,474.67
2016,10,19,13,30,385.0,308.0,3.9,30.0,583.0,586.44,439.22
2016,10,19,13,45,363.0,302.0,3.9,30.0,554.5,543.49,408.09
2016,10,19,14,0,341.0,296.0,3.9,30.0,526.0,501.58,377.3
2016,10,19,14,15,340.0,280.5,3.85,30.0,500.5,464.49,349.84
2016,10,19,14,30,339.0,265.0,3.8,30.0,475.0,427.03,321.57
2016,10,19,14,45,536.0,188.5,3.75,30.0,496.0,433.02,324.81
2016,10,19,15,0,733.0,112.0,3.7,30.0,517.0,414.04,306.3
2016,10,19,15,15,670.5,117.5,3.55,29.5,464.0,349.75,254.51
2016,10,19,15,30,608.0,123.0,3.4,29.0,411.0,291.66,207.2
2016,10,19,15,45,573.0,117.0,3.25,29.0,365.0,236.74,161.48
2016,10,19,16,0,538.0,111.0,3.1,29.0,319.0,183.78,118.57
