Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,15,532.5,95.0,2.8,28.5,276.0,133.6,80.16
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,82.12,48.4
2016,10,19,16,45,464.5,68.5,2.2,27.5,183.5,52.61,39.05
2016,10,19,17,0,402.0,58.0,1.9,27.0,134.0,45.99,33.2
2016,10,19,17,15,292.0,44.5,1.8,26.5,90.0,34.42,22.89
2016,10,19,17,30,182.0,31.0,1.7,26.0,46.0,24.34,11.77
2016,10,19,17,45,91.0,15.5,1.6,25.5,23.0,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,21.59,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,60.0,21.17
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,159.25,122.47
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,247.44,199.54
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,125.82,101.41
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.51,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,4.39,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.27,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,93.14,71.89
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,195.36,154.78
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,277.59,221.1
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,346.0,275.47
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,359.65,284.53
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,372.8,293.23
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,389.46,305.38
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,405.75,317.21
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,618.54,484.07
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,812.56,629.7
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,816.14,630.84
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,817.04,630.83
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,794.23,611.47
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,769.53,590.96
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,841.89,647.95
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,891.83,683.64
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,862.64,661.44
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,830.09,637.25
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,693.15,534.5
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,555.44,427.16
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,465.68,358.73
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,392.22,301.77
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,367.59,283.68
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,342.61,264.92
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,406.33,313.66
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,428.06,324.9
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,367.78,273.28
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,308.79,221.84
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,245.51,166.41
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,186.61,115.99
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,128.2,71.73
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,74.91,41.25
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,43.45,31.86
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,37.65,26.62
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,29.7,19.28
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,21.49,9.29
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,91.27,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,223.88,80.57
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,339.76,272.04
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,457.88,378.19
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,541.98,449.3
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,629.97,518.67
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,697.34,569.34
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,765.26,618.29
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,820.84,655.41
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,866.44,684.22
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,908.55,710.04
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,948.11,733.5
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,979.24,750.69
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,1007.06,765.43
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,1026.45,775.85
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,1041.97,783.78
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,1049.93,785.73
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,1053.75,785.18
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,1049.87,779.28
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,1041.81,770.91
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,1027.3,759.05
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,1008.72,744.79
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,984.12,728.21
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,955.69,709.23
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,920.9,685.19
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,882.72,658.92
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,839.78,630.26
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,793.96,599.48
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,743.25,564.76
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,690.34,525.71
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,633.52,482.8
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,575.27,437.55
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,513.24,388.06
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,450.83,336.65
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,386.1,282.39
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,322.17,227.31
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,257.12,170.76
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,191.17,115.02
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,128.48,67.73
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,70.53,35.63
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,38.63,27.97
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,35.0,24.61
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,27.9,17.98
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,20.67,8.09
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,88.8,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,217.76,57.48
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,334.67,265.58
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,453.17,371.24
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,536.39,441.03
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,623.48,509.22
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,691.1,558.8
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,759.3,606.63
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,813.51,641.34
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,857.64,667.8
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,900.2,694.29
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,940.32,718.65
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,970.54,736.0
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,997.4,751.08
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,1016.52,760.03
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,1031.83,766.57
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,1039.28,768.6
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,1042.65,768.21
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,1039.36,763.72
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1031.93,756.82
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,1017.65,745.71
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,999.37,732.24
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,975.06,716.43
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,946.99,698.26
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,911.92,674.15
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,873.61,647.94
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,831.34,620.24
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,786.26,590.41
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,735.36,555.84
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,682.45,517.4
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,626.14,475.16
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,568.56,430.67
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,507.15,382.04
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,445.67,331.71
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,380.48,277.54
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,317.39,223.52
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,252.72,167.73
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,190.91,115.8
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,129.53,70.11
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,73.37,39.23
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,39.41,28.56
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,35.48,24.97
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,27.81,17.8
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,19.92,6.57
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,27.9,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,78.9,7.72
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,163.58,127.39
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,256.31,209.72
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,316.94,262.45
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,380.43,315.53
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,438.2,362.12
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,498.06,408.67
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,642.53,519.48
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,789.68,624.75
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,718.18,569.65
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,642.9,509.62
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,792.21,621.37
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,931.71,717.65
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,812.98,630.68
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,669.79,520.1
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,632.74,490.39
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,575.98,445.8
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,574.39,443.99
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,571.85,441.31
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,557.91,429.5
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,543.54,417.51
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,501.9,385.64
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,448.28,344.94
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,407.87,313.66
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,369.18,283.57
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,495.35,382.23
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,585.23,450.7
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,579.41,446.6
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,558.72,431.56
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,536.11,414.07
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,502.7,387.44
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,444.73,340.91
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,388.93,295.19
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,342.2,254.61
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,289.08,207.14
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,232.17,158.27
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,179.91,114.91
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,125.77,74.46
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,77.04,46.51
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,49.12,36.99
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,41.39,29.99
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,31.34,20.62
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,19.72,5.11
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,12.28,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,34.44,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,192.2,147.28
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,328.98,264.96
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,415.49,336.88
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,507.04,409.71
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,363.13,295.28
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,191.08,152.52
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,403.79,326.3
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,619.17,490.54
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,741.38,576.19
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,854.36,651.52
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,889.81,670.17
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,922.57,687.26
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,697.56,528.63
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,410.03,311.78
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,720.4,545.29
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,966.81,707.87
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,816.93,604.59
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,640.72,476.39
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,539.04,402.8
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,441.22,329.91
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,525.25,392.75
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,602.4,448.31
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,717.8,533.47
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,803.95,593.61
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,763.72,566.17
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,721.3,537.32
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,674.0,504.05
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,625.38,469.01
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,465.07,350.32
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,326.31,245.84
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,385.77,290.12
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,405.65,299.73
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,346.89,251.64
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,290.12,204.36
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,232.26,155.96
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,178.11,111.84
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,124.98,73.25
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,78.27,47.36
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,50.48,37.31
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,42.9,30.54
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,31.47,20.16
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,19.7,3.3
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.64,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.02,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,18.05,8.62
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,29.1,18.52
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,43.59,30.96
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,58.65,43.73
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,74.7,57.07
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,90.64,70.07
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,145.49,115.31
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,216.96,172.72
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,252.4,200.1
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,288.02,227.25
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,325.89,255.79
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,363.77,283.85
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,545.16,423.06
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,691.63,530.81
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,713.22,543.57
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,749.12,566.78
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,696.19,527.52
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,658.28,498.86
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,658.79,498.4
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,657.63,496.56
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,638.62,482.55
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,618.77,468.05
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,633.87,479.62
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,644.2,487.34
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,593.39,449.71
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,544.79,413.71
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,529.03,402.84
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,509.44,388.56
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,531.8,405.86
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,529.88,403.04
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,380.45,289.31
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,261.56,199.61
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,258.05,195.41
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,244.87,181.52
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,203.9,147.76
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,164.84,116.23
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,124.91,86.17
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,87.59,61.54
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,62.76,48.45
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,47.61,35.05
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,32.94,21.6
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,17.87,0.71
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,100.9,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,215.08,163.08
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,324.78,261.59
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,411.14,334.43
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,503.16,408.55
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,572.81,461.36
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,644.24,513.43
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,700.0,552.18
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,755.33,589.57
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,617.92,484.3
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,438.02,342.18
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,461.24,358.52
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,483.59,373.12
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,724.81,554.68
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,936.76,698.23
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,945.68,699.02
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,950.98,699.3
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,949.8,695.91
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,944.93,690.35
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,936.99,682.99
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,916.57,667.7
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,894.5,652.9
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,869.1,636.02
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,837.88,615.73
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,803.73,593.46
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,648.32,483.63
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,488.04,364.92
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,580.35,436.5
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,629.76,473.54
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,413.85,313.31
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,220.01,165.7
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,341.23,257.66
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,407.68,300.72
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,346.52,250.29
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,288.69,201.84
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,229.93,152.42
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,174.6,107.18
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,119.59,67.28
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,70.68,40.68
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,45.35,32.93
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,39.22,27.37
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,29.03,17.93
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,17.39,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,71.12,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,191.48,142.91
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,294.26,235.96
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,378.51,307.18
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,474.56,384.37
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,546.01,438.66
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,619.35,491.04
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,679.17,530.4
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,738.92,568.0
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,784.28,594.26
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,827.96,618.27
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,723.6,541.04
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,599.19,447.03
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,770.61,570.05
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,928.8,670.63
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,938.95,674.21
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,945.53,677.54
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,945.41,678.12
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,941.63,676.55
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,936.67,673.65
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,918.84,662.5
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,896.69,648.87
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,871.2,633.1
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,840.59,612.73
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,806.96,590.36
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,645.77,477.95
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,480.31,356.73
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,578.68,432.43
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,633.08,472.78
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,579.46,433.32
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,525.02,392.68
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,466.83,347.27
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,409.34,300.95
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,349.65,252.16
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,289.26,201.68
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,229.22,151.18
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,172.69,104.96
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,117.61,65.06
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,68.48,38.73
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,42.98,30.9
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,36.71,25.23
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,26.87,16.03
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,16.62,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,100.74,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,249.02,185.6
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,367.13,293.94
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,454.16,366.83
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,546.82,439.57
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,616.8,490.85
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,688.39,540.92
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,740.23,575.29
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,796.96,612.12
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,840.96,639.92
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,882.8,665.89
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,915.76,686.05
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,945.75,704.17
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,966.28,715.06
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,973.33,717.24
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,983.29,721.61
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,989.5,723.64
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,987.28,721.35
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,981.18,716.8
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,969.16,707.2
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,953.28,695.31
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,929.99,680.13
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,903.15,662.72
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,870.66,640.34
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,835.0,615.9
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,793.16,588.45
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,748.75,559.07
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,700.67,525.56
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,650.63,489.01
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,595.6,447.7
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,539.53,404.45
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,480.61,357.92
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,420.89,309.31
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,358.44,257.8
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,297.42,206.17
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,235.2,153.32
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,176.13,104.69
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,118.15,62.78
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,62.36,32.62
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,37.0,25.94
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,32.57,21.82
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,24.33,13.92
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,15.83,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,91.41,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,242.39,178.57
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,363.68,291.86
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,454.32,369.03
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,551.17,446.41
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,620.0,498.54
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,685.49,545.94
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,742.93,584.79
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,799.68,621.83
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,842.14,648.7
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,882.36,673.62
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,913.3,690.47
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,931.58,698.61
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,951.18,708.77
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,967.28,716.62
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,975.26,719.58
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,979.46,720.26
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,976.26,717.33
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,969.22,712.11
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,955.57,701.67
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,938.19,688.97
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,915.28,673.79
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,888.87,656.37
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,765.42,570.68
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,622.68,465.12
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,701.56,526.14
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,736.11,553.14
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,688.28,518.9
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,638.56,482.25
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,584.91,441.59
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,530.25,399.02
