Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,470.35,351.35
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,411.2,302.99
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,350.31,252.6
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,291.04,202.41
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,231.15,151.65
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,171.86,103.19
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,115.47,62.63
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,65.19,36.09
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,40.74,28.96
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,35.22,23.88
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,27.33,16.03
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,21.19,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,39.58,0.0
2016,10,30,7,15,168.0,33.5,1.75,18.5,54.5,178.71,127.67
2016,10,30,7,30,288.0,52.0,2.0,19.0,92.0,283.68,226.44
2016,10,30,7,45,383.0,63.0,2.3,20.0,140.5,372.45,302.08
2016,10,30,8,0,478.0,74.0,2.6,21.0,189.0,472.57,383.46
2016,10,30,8,15,534.5,82.0,2.6,21.5,239.0,545.32,440.03
2016,10,30,8,30,591.0,90.0,2.6,22.0,289.0,619.94,494.9
2016,10,30,8,45,643.0,92.5,2.6,23.0,339.0,685.63,539.98
2016,10,30,9,0,695.0,95.0,2.6,24.0,389.0,751.65,583.55
2016,10,30,9,15,721.0,99.0,2.5,24.5,433.5,796.32,611.16
2016,10,30,9,30,747.0,103.0,2.4,25.0,478.0,839.22,636.92
2016,10,30,9,45,769.5,105.0,2.3,26.0,517.5,868.56,651.55
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,901.35,668.21
2016,10,30,10,15,805.5,109.5,2.1,27.0,589.5,923.17,679.92
2016,10,30,10,30,819.0,112.0,2.0,27.0,622.0,941.66,689.47
2016,10,30,10,45,831.0,112.0,1.95,27.5,648.0,952.26,693.13
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,959.24,694.62
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.5,957.91,691.57
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,952.85,686.39
2016,10,30,11,45,610.0,213.5,1.9,29.5,640.5,824.38,600.6
2016,10,30,12,0,365.0,313.0,1.9,30.0,572.0,673.3,493.06
2016,10,30,12,15,626.5,208.0,1.95,30.0,652.5,799.44,585.47
2016,10,30,12,30,888.0,103.0,2.0,30.0,733.0,878.94,638.02
2016,10,30,12,45,889.0,100.5,2.1,30.0,725.5,847.91,618.05
2016,10,30,13,0,890.0,98.0,2.2,30.0,718.0,813.7,596.83
2016,10,30,13,15,885.0,97.0,2.25,30.0,701.5,773.48,571.0
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,730.77,543.23
2016,10,30,13,45,875.0,93.5,2.35,30.5,661.0,684.26,509.82
2016,10,30,14,0,870.0,91.0,2.4,31.0,637.0,635.69,473.87
2016,10,30,14,15,859.0,89.0,2.45,30.5,605.0,582.38,435.36
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,528.77,395.2
2016,10,30,14,45,834.0,84.0,2.55,30.0,535.0,470.59,349.48
2016,10,30,15,0,820.0,81.0,2.6,30.0,497.0,412.32,302.18
2016,10,30,15,15,798.0,78.0,2.6,29.5,453.0,351.48,252.1
2016,10,30,15,30,776.0,75.0,2.6,29.0,409.0,292.03,201.91
2016,10,30,15,45,746.5,70.5,2.6,29.0,360.5,231.24,150.35
2016,10,30,16,0,717.0,66.0,2.6,29.0,312.0,173.38,102.85
2016,10,30,16,15,669.5,60.5,2.25,28.0,261.5,116.12,61.76
2016,10,30,16,30,622.0,55.0,1.9,27.0,211.0,61.15,32.24
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.5,36.75,25.57
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,31.89,21.07
2016,10,30,17,15,335.5,28.5,1.25,25.0,67.5,23.16,12.55
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.12,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,80.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,160.0,14.0,1.1,15.0,19.0,99.05,0.0
2016,10,31,7,15,312.5,26.5,1.35,16.0,61.0,253.38,180.31
2016,10,31,7,30,465.0,39.0,1.6,17.0,103.0,380.51,304.17
2016,10,31,7,45,554.5,46.0,1.9,18.0,155.0,470.95,381.54
2016,10,31,8,0,644.0,53.0,2.2,19.0,207.0,561.56,453.93
2016,10,31,8,15,694.0,58.5,2.25,20.0,259.5,632.18,506.35
2016,10,31,8,30,744.0,64.0,2.3,21.0,312.0,703.94,556.94
2016,10,31,8,45,780.5,67.0,2.4,22.0,362.5,761.89,595.65
2016,10,31,9,0,817.0,70.0,2.5,23.0,413.0,819.04,632.49
2016,10,31,9,15,838.5,72.5,2.6,23.5,458.5,860.96,658.96
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,900.54,683.47
2016,10,31,9,45,876.0,77.0,2.8,24.5,543.5,922.31,695.61
2016,10,31,10,0,892.0,79.0,2.9,25.0,583.0,950.22,712.02
2016,10,31,10,15,902.5,80.5,2.9,25.5,615.5,968.97,721.4
2016,10,31,10,30,913.0,82.0,2.9,26.0,648.0,984.13,728.51
2016,10,31,10,45,919.5,83.0,2.95,26.5,672.5,991.1,730.78
2016,10,31,11,0,926.0,84.0,3.0,27.0,697.0,994.2,730.75
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.0,990.53,727.93
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,982.95,722.76
2016,10,31,11,45,931.5,87.5,3.15,27.5,738.5,967.41,711.12
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,948.15,697.23
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.5,924.03,681.28
2016,10,31,12,30,928.0,89.0,3.2,28.0,745.0,896.41,663.09
2016,10,31,12,45,924.0,89.0,3.25,28.5,735.5,862.94,640.02
2016,10,31,13,0,920.0,89.0,3.3,29.0,726.0,826.44,614.9
2016,10,31,13,15,914.0,88.5,3.3,29.0,708.5,785.03,587.3
2016,10,31,13,30,908.0,88.0,3.3,29.0,691.0,741.12,557.78
2016,10,31,13,45,898.0,87.0,3.35,29.0,665.0,691.75,522.85
2016,10,31,14,0,888.0,86.0,3.4,29.0,639.0,640.68,485.17
2016,10,31,14,15,875.5,84.0,3.4,29.0,606.5,585.76,443.51
2016,10,31,14,30,863.0,82.0,3.4,29.0,574.0,529.93,399.98
2016,10,31,14,45,844.5,80.5,3.4,29.0,534.5,471.14,352.95
2016,10,31,15,0,826.0,79.0,3.4,29.0,495.0,412.06,304.31
2016,10,31,15,15,802.5,76.0,3.3,28.5,450.0,350.46,252.98
2016,10,31,15,30,779.0,73.0,3.2,28.0,405.0,290.44,201.81
2016,10,31,15,45,744.5,69.0,3.15,28.0,356.0,228.93,149.44
2016,10,31,16,0,710.0,65.0,3.1,28.0,307.0,170.96,101.77
2016,10,31,16,15,660.5,60.0,2.7,27.0,256.0,111.45,58.72
2016,10,31,16,30,611.0,55.0,2.3,26.0,205.0,60.58,32.3
2016,10,31,16,45,530.0,47.5,1.9,25.0,155.0,36.8,25.77
2016,10,31,17,0,449.0,40.0,1.5,24.0,105.0,31.95,21.28
2016,10,31,17,15,309.0,28.0,1.45,23.0,64.0,22.77,12.16
2016,10,31,17,30,169.0,16.0,1.4,22.0,23.0,14.55,0.0
2016,10,31,17,45,84.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.0,6.5,2.15,20.0,7.5,0.0,0.0
2016,11,1,7,0,70.0,13.0,2.3,20.0,15.0,49.52,0.0
2016,11,1,7,15,205.5,28.0,2.6,20.5,52.0,189.27,128.77
2016,11,1,7,30,341.0,43.0,2.9,21.0,89.0,305.0,241.82
2016,11,1,7,45,429.5,52.5,3.2,22.0,136.5,392.98,317.1
2016,11,1,8,0,518.0,62.0,3.5,23.0,184.0,487.09,393.85
2016,11,1,8,15,572.5,69.0,3.65,23.5,233.5,557.6,448.62
2016,11,1,8,30,627.0,76.0,3.8,24.0,283.0,630.09,502.64
2016,11,1,8,45,667.0,80.0,4.0,24.5,331.0,688.0,544.1
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,745.8,584.37
2016,11,1,9,15,732.5,87.5,4.2,25.5,422.5,784.37,609.14
2016,11,1,9,30,758.0,91.0,4.2,26.0,466.0,826.59,636.11
2016,11,1,9,45,496.0,172.0,4.25,26.5,425.0,690.6,534.9
2016,11,1,10,0,234.0,253.0,4.3,27.0,384.0,509.13,393.84
2016,11,1,10,15,280.0,261.0,4.3,27.5,427.0,578.83,444.97
2016,11,1,10,30,326.0,269.0,4.3,28.0,470.0,629.92,480.91
2016,11,1,10,45,325.0,281.5,4.3,28.5,488.5,640.16,485.99
2016,11,1,11,0,324.0,294.0,4.3,29.0,507.0,648.73,490.12
2016,11,1,11,15,333.0,296.0,4.3,29.0,520.0,653.1,492.78
2016,11,1,11,30,342.0,298.0,4.3,29.0,533.0,655.89,494.41
2016,11,1,11,45,227.5,318.0,4.3,29.5,475.0,547.08,412.46
2016,11,1,12,0,113.0,338.0,4.3,30.0,417.0,442.61,332.75
2016,11,1,12,15,139.5,340.5,4.3,30.0,438.5,477.03,358.64
2016,11,1,12,30,166.0,343.0,4.3,30.0,460.0,494.37,371.65
2016,11,1,12,45,137.0,336.0,4.3,30.5,432.0,454.01,340.81
2016,11,1,13,0,108.0,329.0,4.3,31.0,404.0,404.08,303.23
2016,11,1,13,15,145.0,323.0,4.3,31.0,421.0,428.79,322.31
2016,11,1,13,30,182.0,317.0,4.3,31.0,438.0,439.01,330.44
2016,11,1,13,45,131.0,299.0,4.3,31.0,384.5,375.7,283.05
2016,11,1,14,0,80.0,281.0,4.3,31.0,331.0,310.39,233.97
2016,11,1,14,15,94.5,269.5,4.25,31.0,325.5,301.23,227.47
2016,11,1,14,30,109.0,258.0,4.2,31.0,320.0,290.5,219.44
2016,11,1,14,45,452.0,169.0,4.2,31.0,398.5,370.24,278.56
2016,11,1,15,0,795.0,80.0,4.2,31.0,477.0,399.92,294.41
2016,11,1,15,15,397.5,79.0,4.1,30.5,277.5,212.56,154.24
2016,11,1,15,30,0.0,78.0,4.0,30.0,78.0,69.0,49.7
2016,11,1,15,45,339.5,72.0,3.95,30.0,186.5,138.55,92.77
2016,11,1,16,0,679.0,66.0,3.9,30.0,295.0,166.63,99.05
2016,11,1,16,15,629.0,60.5,3.45,29.0,245.5,108.63,57.31
2016,11,1,16,30,579.0,55.0,3.0,28.0,196.0,59.4,31.8
2016,11,1,16,45,494.5,47.5,2.65,27.5,147.5,36.8,25.44
2016,11,1,17,0,410.0,40.0,2.3,27.0,99.0,31.98,20.94
2016,11,1,17,15,271.0,27.5,2.2,26.5,59.5,22.37,11.34
2016,11,1,17,30,132.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,66.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,21.5,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,21.66,0.0
2016,11,2,7,15,131.0,30.5,2.7,22.0,46.5,148.98,96.38
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,250.5,196.87
2016,11,2,7,45,341.0,60.5,3.15,22.5,127.5,339.95,273.72
2016,11,2,8,0,440.0,72.0,3.4,23.0,174.0,438.18,354.77
2016,11,2,8,15,499.0,80.0,3.55,23.5,222.5,513.69,414.8
2016,11,2,8,30,558.0,88.0,3.7,24.0,271.0,588.71,471.42
2016,11,2,8,45,608.0,91.5,3.85,24.5,319.0,652.57,517.66
2016,11,2,9,0,658.0,95.0,4.0,25.0,367.0,716.8,562.86
2016,11,2,9,15,685.5,99.5,4.05,25.5,410.0,762.31,593.03
2016,11,2,9,30,713.0,104.0,4.1,26.0,453.0,806.26,621.58
2016,11,2,9,45,737.0,105.5,4.15,26.5,492.0,841.22,643.34
2016,11,2,10,0,761.0,107.0,4.2,27.0,531.0,868.34,659.46
2016,11,2,10,15,523.0,191.0,4.15,27.0,490.0,744.75,569.84
2016,11,2,10,30,285.0,275.0,4.1,27.0,449.0,597.77,457.24
2016,11,2,10,45,546.5,194.5,4.05,27.5,546.0,769.29,585.7
2016,11,2,11,0,808.0,114.0,4.0,28.0,643.0,924.11,689.91
2016,11,2,11,15,534.0,218.0,3.9,28.0,571.5,772.49,581.77
2016,11,2,11,30,260.0,322.0,3.8,28.0,500.0,606.1,456.64
2016,11,2,11,45,191.0,329.5,3.75,28.5,461.0,526.43,397.26
2016,11,2,12,0,122.0,337.0,3.7,29.0,422.0,464.98,349.9
2016,11,2,12,15,186.5,335.0,3.6,29.0,465.0,512.41,386.03
2016,11,2,12,30,251.0,333.0,3.5,29.0,508.0,555.98,418.35
2016,11,2,12,45,147.5,313.0,3.4,29.0,416.0,438.67,330.83
2016,11,2,13,0,44.0,293.0,3.3,29.0,324.0,317.01,238.82
2016,11,2,13,15,414.5,208.0,3.15,28.5,481.5,535.24,408.67
2016,11,2,13,30,785.0,123.0,3.0,28.0,639.0,692.51,525.27
2016,11,2,13,45,401.5,174.5,2.95,28.0,438.5,449.65,344.01
2016,11,2,14,0,18.0,226.0,2.9,28.0,238.0,214.43,162.17
2016,11,2,14,15,372.5,172.0,2.8,28.0,382.0,384.33,295.11
2016,11,2,14,30,727.0,118.0,2.7,28.0,526.0,494.38,374.71
2016,11,2,14,45,679.5,123.5,2.65,28.0,484.0,434.9,326.87
2016,11,2,15,0,632.0,129.0,2.6,28.0,442.0,379.0,281.73
2016,11,2,15,15,602.0,123.5,2.45,27.5,400.0,323.19,236.17
2016,11,2,15,30,572.0,118.0,2.3,27.0,358.0,270.15,192.08
2016,11,2,15,45,518.5,113.5,2.2,27.0,311.0,213.35,145.68
2016,11,2,16,0,465.0,109.0,2.1,27.0,264.0,165.05,107.58
2016,11,2,16,15,406.0,98.0,1.9,26.5,217.0,117.18,73.48
2016,11,2,16,30,347.0,87.0,1.7,26.0,170.0,76.6,50.38
2016,11,2,16,45,254.5,72.0,1.55,25.5,125.0,55.79,41.69
2016,11,2,17,0,162.0,57.0,1.4,25.0,80.0,44.41,31.43
2016,11,2,17,15,81.0,34.5,1.5,24.5,46.0,27.46,15.01
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.47
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.51,16.59
2016,11,3,7,45,0.0,49.0,1.6,21.5,49.0,46.22,32.48
2016,11,3,8,0,0.0,67.0,1.8,22.0,67.0,64.32,47.71
2016,11,3,8,15,0.0,86.5,1.85,22.0,86.5,83.91,64.03
2016,11,3,8,30,0.0,106.0,1.9,22.0,106.0,103.25,79.88
2016,11,3,8,45,16.0,132.5,1.95,22.5,139.5,144.08,113.31
2016,11,3,9,0,32.0,159.0,2.0,23.0,173.0,200.2,158.17
2016,11,3,9,15,27.5,172.0,2.0,23.0,184.5,208.6,164.04
2016,11,3,9,30,23.0,185.0,2.0,23.0,196.0,201.45,157.74
2016,11,3,9,45,23.5,198.5,2.0,23.5,210.5,214.46,167.23
2016,11,3,10,0,24.0,212.0,2.0,24.0,225.0,227.51,176.59
2016,11,3,10,15,15.0,202.0,1.9,24.0,210.5,206.16,159.18
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,185.67,142.57
2016,11,3,10,45,3.0,103.0,1.75,24.5,105.0,94.65,70.55
2016,11,3,11,0,0.0,14.0,1.7,25.0,14.0,12.36,4.36
2016,11,3,11,15,0.0,14.5,1.6,25.0,14.5,12.81,4.73
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,13.25,5.08
2016,11,3,11,45,0.0,45.5,1.45,25.0,45.5,40.27,26.86
2016,11,3,12,0,0.0,76.0,1.4,25.0,76.0,67.38,48.49
2016,11,3,12,15,0.0,92.5,1.3,25.0,92.5,82.08,60.12
2016,11,3,12,30,0.0,109.0,1.2,25.0,109.0,97.1,71.96
2016,11,3,12,45,2.0,148.5,1.2,25.0,150.0,135.09,101.82
2016,11,3,13,0,4.0,188.0,1.2,25.0,191.0,173.26,131.45
2016,11,3,13,15,2.0,101.5,1.25,25.0,103.0,91.66,67.71
2016,11,3,13,30,0.0,15.0,1.3,25.0,15.0,13.25,5.08
2016,11,3,13,45,0.0,37.0,1.4,25.5,37.0,32.71,20.82
2016,11,3,14,0,0.0,59.0,1.5,26.0,59.0,52.2,36.47
2016,11,3,14,15,0.0,50.5,1.55,25.5,50.5,44.65,30.53
2016,11,3,14,30,0.0,42.0,1.6,25.0,42.0,37.1,24.56
2016,11,3,14,45,0.0,37.0,1.65,25.0,37.0,32.66,21.03
2016,11,3,15,0,0.0,32.0,1.7,25.0,32.0,28.23,17.48
2016,11,3,15,15,0.0,19.5,1.65,25.0,19.5,17.18,8.48
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.5,3.25,18.0,18.5,16.3,4.62
2016,11,4,7,30,0.0,33.0,3.3,18.0,33.0,30.48,19.16
2016,11,4,7,45,0.0,52.5,3.4,18.5,52.5,51.19,36.97
2016,11,4,8,0,0.0,72.0,3.5,19.0,72.0,71.07,53.91
2016,11,4,8,15,2.0,92.0,3.55,19.0,92.5,92.66,72.2
2016,11,4,8,30,4.0,112.0,3.6,19.0,113.0,114.12,90.1
2016,11,4,8,45,15.5,134.0,3.7,19.0,140.0,145.85,116.56
2016,11,4,9,0,27.0,156.0,3.8,19.0,167.0,192.4,154.71
2016,11,4,9,15,32.5,175.0,3.8,19.5,189.5,217.34,174.24
2016,11,4,9,30,38.0,194.0,3.8,20.0,212.0,242.35,193.57
2016,11,4,9,45,41.0,211.0,3.8,20.5,232.0,262.55,208.72
2016,11,4,10,0,44.0,228.0,3.8,21.0,252.0,282.67,223.65
2016,11,4,10,15,28.5,219.5,3.75,21.0,235.5,254.53,200.42
2016,11,4,10,30,13.0,211.0,3.7,21.0,219.0,212.37,166.25
2016,11,4,10,45,8.5,200.5,3.65,21.0,206.0,195.79,152.75
2016,11,4,11,0,4.0,190.0,3.6,21.0,193.0,179.87,139.75
2016,11,4,11,15,9.0,211.5,3.55,21.0,217.5,205.36,159.94
2016,11,4,11,30,14.0,233.0,3.5,21.0,242.0,230.69,179.78
2016,11,4,11,45,22.0,255.5,3.5,21.5,270.5,259.52,201.99
2016,11,4,12,0,30.0,278.0,3.5,22.0,299.0,303.06,235.22
2016,11,4,12,15,16.5,228.5,3.45,22.0,240.5,225.03,174.3
2016,11,4,12,30,3.0,179.0,3.4,22.0,182.0,164.93,126.85
2016,11,4,12,45,7.5,203.5,3.35,22.5,209.5,191.42,147.69
2016,11,4,13,0,12.0,228.0,3.3,23.0,237.0,217.53,167.9
2016,11,4,13,15,9.0,211.5,3.25,23.0,218.0,198.59,153.1
2016,11,4,13,30,6.0,195.0,3.2,23.0,199.0,180.17,138.75
2016,11,4,13,45,16.0,215.5,3.2,23.0,225.5,205.06,158.69
2016,11,4,14,0,26.0,236.0,3.2,23.0,252.0,228.73,177.47
2016,11,4,14,15,13.0,175.5,3.15,22.5,183.5,164.02,126.88
2016,11,4,14,30,0.0,115.0,3.1,22.0,115.0,102.03,77.65
2016,11,4,14,45,0.0,72.5,3.1,22.0,72.5,64.14,47.11
2016,11,4,15,0,0.0,30.0,3.1,22.0,30.0,26.46,16.26
2016,11,4,15,15,0.0,37.5,3.0,22.0,37.5,33.08,21.81
2016,11,4,15,30,0.0,45.0,2.9,22.0,45.0,39.7,27.38
2016,11,4,15,45,0.0,39.5,2.85,22.0,39.5,34.82,23.4
2016,11,4,16,0,0.0,34.0,2.8,22.0,34.0,29.95,19.39
2016,11,4,16,15,0.0,27.5,2.6,21.5,27.5,24.2,14.63
2016,11,4,16,30,0.0,21.0,2.4,21.0,21.0,18.46,9.81
2016,11,4,16,45,0.0,15.5,2.25,21.0,15.5,13.62,6.15
2016,11,4,17,0,0.0,10.0,2.1,21.0,10.0,8.77,1.78
2016,11,4,17,15,0.0,5.5,2.0,20.5,5.5,4.82,0.0
2016,11,4,17,30,0.0,1.0,1.9,20.0,1.0,0.91,0.0
2016,11,4,17,45,0.0,0.5,1.85,20.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,11.5,3.2,17.0,11.5,10.11,0.33
2016,11,5,7,30,0.0,23.0,3.3,17.0,23.0,20.25,10.86
2016,11,5,7,45,0.0,38.0,3.4,17.0,38.0,33.53,22.43
2016,11,5,8,0,0.0,53.0,3.5,17.0,53.0,47.99,34.94
2016,11,5,8,15,0.0,69.0,3.45,17.0,69.0,63.71,48.38
2016,11,5,8,30,0.0,85.0,3.4,17.0,85.0,79.29,61.52
2016,11,5,8,45,2.0,111.5,3.4,17.5,112.5,108.32,85.61
2016,11,5,9,0,4.0,138.0,3.4,18.0,140.0,137.41,109.32
2016,11,5,9,15,7.0,154.0,3.3,18.5,157.5,155.25,123.48
2016,11,5,9,30,10.0,170.0,3.2,19.0,175.0,173.25,137.56
2016,11,5,9,45,15.5,188.5,3.15,19.5,197.0,196.42,155.74
2016,11,5,10,0,21.0,207.0,3.1,20.0,219.0,219.68,173.73
2016,11,5,10,15,22.5,219.0,3.0,20.5,232.5,232.04,182.73
2016,11,5,10,30,24.0,231.0,2.9,21.0,246.0,244.41,191.68
2016,11,5,10,45,15.5,216.0,2.85,21.5,225.5,218.68,170.47
2016,11,5,11,0,7.0,201.0,2.8,22.0,205.0,193.95,150.21
2016,11,5,11,15,3.5,155.0,2.75,22.0,157.0,144.36,110.85
2016,11,5,11,30,0.0,109.0,2.7,22.0,109.0,97.26,73.14
2016,11,5,11,45,14.5,191.5,2.65,22.0,201.5,188.98,146.46
2016,11,5,12,0,29.0,274.0,2.6,22.0,294.0,298.09,231.03
2016,11,5,12,15,24.5,265.0,2.55,22.0,282.0,268.29,207.58
2016,11,5,12,30,20.0,256.0,2.5,22.0,270.0,253.9,196.4
2016,11,5,12,45,18.5,249.5,2.5,22.5,262.5,244.82,189.05
2016,11,5,13,0,17.0,243.0,2.5,23.0,255.0,235.94,181.88
2016,11,5,13,15,8.5,173.5,2.5,23.0,179.5,162.64,124.75
2016,11,5,13,30,0.0,104.0,2.5,23.0,104.0,92.4,69.06
2016,11,5,13,45,69.5,194.0,2.55,23.0,236.0,225.87,176.24
2016,11,5,14,0,139.0,284.0,2.6,23.0,368.0,356.78,277.17
2016,11,5,14,15,69.5,221.5,2.6,23.0,263.5,242.52,188.33
2016,11,5,14,30,0.0,159.0,2.6,23.0,159.0,141.46,108.72
2016,11,5,14,45,0.0,112.0,2.65,23.0,112.0,99.23,75.29
2016,11,5,15,0,0.0,65.0,2.7,23.0,65.0,57.46,41.6
2016,11,5,15,15,25.5,115.5,2.7,22.5,126.0,111.46,85.41
2016,11,5,15,30,51.0,166.0,2.7,22.0,187.0,158.74,123.02
2016,11,5,15,45,42.0,146.5,2.7,22.0,162.5,135.0,103.92
2016,11,5,16,0,33.0,127.0,2.7,22.0,138.0,112.61,86.05
2016,11,5,16,15,24.0,106.0,2.55,21.5,113.0,90.49,68.55
2016,11,5,16,30,15.0,85.0,2.4,21.0,88.0,71.44,53.46
2016,11,5,16,45,91.5,69.0,2.3,21.0,81.5,54.63,41.4
2016,11,5,17,0,168.0,53.0,2.2,21.0,75.0,41.49,29.33
2016,11,5,17,15,92.5,31.0,2.15,20.5,42.0,24.82,11.95
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,8.5,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,15.0,2.05,15.5,15.0,13.2,1.55
2016,11,6,7,30,0.0,30.0,2.2,16.0,30.0,27.01,16.38
2016,11,6,7,45,0.0,49.0,2.4,16.5,49.0,47.24,33.92
2016,11,6,8,0,0.0,68.0,2.6,17.0,68.0,66.65,50.59
2016,11,6,8,15,0.0,88.0,2.7,17.0,88.0,86.86,67.81
2016,11,6,8,30,0.0,108.0,2.8,17.0,108.0,106.77,84.49
2016,11,6,8,45,5.0,125.5,2.9,17.5,127.5,127.59,101.68
2016,11,6,9,0,10.0,143.0,3.0,18.0,147.0,148.71,118.81
2016,11,6,9,15,5.0,117.5,3.05,18.5,119.5,113.49,89.15
2016,11,6,9,30,0.0,92.0,3.1,19.0,92.0,82.21,62.82
2016,11,6,9,45,0.0,100.0,3.2,19.5,100.0,89.66,68.67
2016,11,6,10,0,0.0,108.0,3.3,20.0,108.0,97.12,74.44
2016,11,6,10,15,0.0,86.5,3.35,20.5,86.5,76.63,57.43
2016,11,6,10,30,0.0,65.0,3.4,21.0,65.0,57.52,41.63
2016,11,6,10,45,0.0,67.5,3.5,21.5,67.5,59.76,43.3
2016,11,6,11,0,0.0,70.0,3.6,22.0,70.0,62.0,44.95
2016,11,6,11,15,0.0,72.0,3.55,22.0,72.0,63.79,46.35
2016,11,6,11,30,0.0,74.0,3.5,22.0,74.0,65.58,47.75
2016,11,6,11,45,6.0,151.0,3.5,22.0,155.0,142.17,109.36
2016,11,6,12,0,12.0,228.0,3.5,22.0,236.0,221.86,172.14
2016,11,6,12,15,6.0,123.0,3.4,21.5,127.0,115.29,87.87
2016,11,6,12,30,0.0,18.0,3.3,21.0,18.0,15.91,7.39
2016,11,6,12,45,0.0,28.0,3.25,21.0,28.0,24.76,14.67
2016,11,6,13,0,0.0,38.0,3.2,21.0,38.0,33.61,21.92
2016,11,6,13,15,0.0,29.5,3.1,21.0,29.5,26.08,15.77
2016,11,6,13,30,0.0,21.0,3.0,21.0,21.0,18.55,9.62
2016,11,6,13,45,0.0,30.0,2.95,21.0,30.0,26.51,16.18
2016,11,6,14,0,0.0,39.0,2.9,21.0,39.0,34.46,22.76
2016,11,6,14,15,0.5,102.0,2.9,21.0,102.5,90.77,68.84
2016,11,6,14,30,1.0,165.0,2.9,21.0,166.0,147.4,114.69
2016,11,6,14,45,0.5,90.0,2.9,21.0,90.5,79.93,60.21
2016,11,6,15,0,0.0,15.0,2.9,21.0,15.0,13.21,5.35
2016,11,6,15,15,0.0,10.5,2.9,20.5,10.5,9.24,2.08
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.83,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.51,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.5,20.5,1.7,17.0,35.0,124.2,54.62
2016,11,7,7,30,255.0,41.0,1.9,17.0,70.0,247.44,194.9
2016,11,7,7,45,349.5,52.5,2.15,17.5,115.0,333.4,271.45
2016,11,7,8,0,444.0,64.0,2.4,18.0,160.0,431.71,353.98
2016,11,7,8,15,222.0,34.0,2.45,18.5,82.0,236.51,196.56
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,73.5,2.7,20.0,73.5,65.0,48.63
2016,11,7,9,30,0.0,140.0,2.7,20.0,140.0,131.66,103.07
2016,11,7,9,45,0.0,94.5,2.75,20.5,94.5,84.34,64.0
2016,11,7,10,0,0.0,49.0,2.8,21.0,49.0,43.29,30.14
2016,11,7,10,15,0.0,37.0,2.8,21.0,37.0,32.68,21.35
2016,11,7,10,30,0.0,25.0,2.8,21.0,25.0,22.07,12.57
2016,11,7,10,45,0.0,73.0,2.85,21.5,73.0,64.65,47.31
2016,11,7,11,0,0.0,121.0,2.9,22.0,121.0,108.74,82.66
2016,11,7,11,15,2.5,156.0,2.85,22.0,157.5,144.49,111.12
2016,11,7,11,30,5.0,191.0,2.8,22.0,194.0,180.62,139.58
2016,11,7,11,45,6.5,201.5,2.8,22.5,206.0,191.66,147.84
2016,11,7,12,0,8.0,212.0,2.8,23.0,218.0,202.58,156.03
2016,11,7,12,15,4.0,183.5,2.75,23.0,186.5,170.7,130.91
2016,11,7,12,30,0.0,155.0,2.7,23.0,155.0,139.84,106.55
2016,11,7,12,45,1.0,165.0,2.7,23.0,166.0,149.82,114.54
2016,11,7,13,0,2.0,175.0,2.7,23.0,177.0,159.69,122.39
2016,11,7,13,15,1.0,139.5,2.65,23.0,140.5,125.64,95.54
2016,11,7,13,30,0.0,104.0,2.6,23.0,104.0,92.4,69.15
2016,11,7,13,45,0.0,98.5,2.55,23.0,98.5,87.41,65.27
2016,11,7,14,0,0.0,93.0,2.5,23.0,93.0,82.44,61.39
2016,11,7,14,15,0.0,100.0,2.4,23.0,100.0,88.7,66.56
2016,11,7,14,30,0.0,107.0,2.3,23.0,107.0,94.9,71.7
2016,11,7,14,45,0.0,96.0,2.25,23.0,96.0,85.03,63.89
2016,11,7,15,0,0.0,85.0,2.2,23.0,85.0,75.24,56.12
2016,11,7,15,15,0.0,70.5,2.1,22.5,70.5,62.34,45.85
2016,11,7,15,30,0.0,56.0,2.0,22.0,56.0,49.45,35.46
2016,11,7,15,45,271.5,72.0,1.9,22.0,158.5,123.38,85.91
2016,11,7,16,0,543.0,88.0,1.8,22.0,261.0,161.32,103.54
2016,11,7,16,15,485.0,79.5,1.6,21.5,213.5,111.45,67.22
2016,11,7,16,30,427.0,71.0,1.4,21.0,166.0,66.68,41.93
2016,11,7,16,45,338.0,58.0,1.25,21.0,121.5,44.26,32.47
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,34.88,23.67
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,21.58,8.54
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.5,3.15,17.0,10.5,9.23,0.0
2016,11,8,7,30,0.0,21.0,3.3,17.0,21.0,18.49,9.25
2016,11,8,7,45,0.0,35.5,3.45,17.5,35.5,31.31,20.45
2016,11,8,8,0,0.0,50.0,3.6,18.0,50.0,45.06,32.27
2016,11,8,8,15,0.0,65.0,3.6,18.0,65.0,59.71,44.8
2016,11,8,8,30,0.0,80.0,3.6,18.0,80.0,74.23,57.04
2016,11,8,8,45,0.0,90.0,3.65,18.0,90.0,83.18,64.46
2016,11,8,9,0,0.0,100.0,3.7,18.0,100.0,92.26,71.87
2016,11,8,9,15,0.0,103.0,3.7,18.0,103.0,94.12,73.21
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,96.28,74.8
2016,11,8,9,45,1.0,137.5,3.7,18.0,138.0,128.61,101.22
2016,11,8,10,0,2.0,169.0,3.7,18.0,170.0,161.34,127.62
2016,11,8,10,15,2.0,171.5,3.75,18.0,172.5,162.55,128.27
2016,11,8,10,30,2.0,174.0,3.8,18.0,175.0,164.0,129.19
2016,11,8,10,45,8.0,197.5,3.9,18.5,202.5,192.8,152.12
2016,11,8,11,0,14.0,221.0,4.0,19.0,230.0,221.55,174.71
2016,11,8,11,15,8.0,198.0,4.1,19.0,203.0,191.27,150.15
2016,11,8,11,30,2.0,175.0,4.2,19.0,176.0,162.18,126.57
2016,11,8,11,45,13.5,218.5,4.3,19.0,227.5,215.01,169.16
2016,11,8,12,0,25.0,262.0,4.4,19.0,279.0,267.84,211.12
2016,11,8,12,15,23.0,258.0,4.4,19.0,273.5,260.4,205.02
2016,11,8,12,30,21.0,254.0,4.4,19.0,268.0,253.15,199.25
2016,11,8,12,45,46.0,278.0,4.45,19.0,308.5,308.11,243.21
2016,11,8,13,0,71.0,302.0,4.5,19.0,349.0,348.72,275.42
2016,11,8,13,15,36.5,237.5,4.5,19.0,262.0,252.83,199.56
2016,11,8,13,30,2.0,173.0,4.5,19.0,175.0,157.1,122.67
2016,11,8,13,45,1.0,165.0,4.5,19.0,166.0,148.67,116.13
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,140.4,109.62
2016,11,8,14,15,0.0,129.0,4.45,19.0,129.0,114.78,89.0
2016,11,8,14,30,0.0,101.0,4.4,19.0,101.0,89.54,68.55
2016,11,8,14,45,0.0,67.5,4.35,19.0,67.5,59.69,44.09
2016,11,8,15,0,0.0,34.0,4.3,19.0,34.0,29.99,19.47
2016,11,8,15,15,0.0,76.5,4.15,19.0,76.5,67.67,51.01
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,104.35,81.57
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,90.03,69.84
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,75.86,58.14
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,61.85,46.5
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,48.03,34.81
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,35.23,25.03
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,22.03,13.03
2016,11,8,17,15,0.0,14.0,3.3,17.5,14.0,12.32,2.13
2016,11,8,17,30,0.0,3.0,3.3,17.0,3.0,2.73,0.0
2016,11,8,17,45,0.0,1.5,3.35,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
