Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,237.5,11.5,3.5,3.5,30.5,143.7,0.0
2016,11,19,7,30,475.0,23.0,3.6,4.0,61.0,344.13,243.87
2016,11,19,7,45,581.0,30.5,3.75,4.5,110.5,446.92,374.98
2016,11,19,8,0,687.0,38.0,3.9,5.0,160.0,553.71,471.04
2016,11,19,8,15,745.5,42.5,4.1,5.5,212.0,628.4,535.73
2016,11,19,8,30,804.0,47.0,4.3,6.0,264.0,697.99,593.21
2016,11,19,8,45,840.0,50.5,4.5,7.0,314.5,755.51,637.53
2016,11,19,9,0,876.0,54.0,4.7,8.0,365.0,812.56,679.74
2016,11,19,9,15,900.0,56.5,4.7,8.5,411.0,856.83,710.82
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,898.98,739.51
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,931.19,758.76
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,960.28,775.39
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,980.73,786.13
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,997.47,794.16
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,1005.99,796.83
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,1010.52,796.85
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,1007.58,792.81
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,1000.57,786.33
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,987.1,774.56
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,969.66,760.25
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,946.12,743.22
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,918.84,723.67
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,885.35,698.44
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,848.54,670.92
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,806.37,640.51
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,761.45,607.96
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,711.82,570.08
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,660.11,529.05
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,604.1,483.51
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,546.86,435.76
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,485.74,383.71
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,424.95,330.44
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,361.54,274.18
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,298.14,216.85
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,234.07,158.97
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,173.29,106.01
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,112.77,60.05
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,58.72,30.24
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,31.18,21.99
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,25.88,16.22
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,12.64,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,133.52,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,320.44,215.94
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,425.3,350.77
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,533.05,444.74
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,607.99,507.11
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,684.88,567.71
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,742.51,609.78
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,799.35,649.5
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,835.65,674.97
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,877.96,704.4
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,909.62,724.75
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,938.28,742.73
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,958.88,753.62
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,975.91,762.04
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,984.56,765.2
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,989.31,765.89
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,987.0,761.94
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,980.72,755.53
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,968.06,744.98
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,951.48,731.99
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,928.48,716.12
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,901.83,697.83
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,868.83,674.26
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,832.62,648.44
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,790.81,619.4
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,746.34,588.24
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,697.68,552.06
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,647.08,512.9
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,592.36,469.3
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,536.46,423.49
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,476.53,373.13
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,416.72,321.33
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,354.49,266.63
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,292.32,210.91
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,229.24,154.5
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,169.59,103.0
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,110.88,58.75
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,58.61,30.06
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,30.69,21.35
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,24.88,15.14
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,12.17,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,113.35,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,275.07,175.02
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,380.4,313.65
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,488.08,409.77
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,563.64,473.55
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,641.28,535.45
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,698.72,577.53
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,755.65,617.11
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,800.51,649.26
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,843.46,679.2
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,865.65,692.02
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,893.68,709.7
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,914.12,722.16
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,931.23,732.28
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,940.37,736.8
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,945.82,738.87
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,943.82,735.11
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,938.07,728.92
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,926.02,718.49
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,910.26,705.67
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,887.6,689.49
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,861.53,671.0
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,829.55,647.03
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,794.64,621.03
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,754.78,592.62
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,712.5,562.27
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,664.79,525.42
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,615.52,486.53
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,562.81,443.96
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,509.28,399.67
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,451.23,350.77
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,393.04,300.6
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,333.45,248.68
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,275.72,197.47
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,216.38,145.34
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,161.3,98.76
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,104.75,56.64
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,57.29,30.27
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,30.96,21.01
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,24.47,14.27
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,12.07,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,3.18,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,6.14,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,13.18,5.07
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,20.24,11.29
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,28.19,18.16
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,36.15,24.96
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,44.12,31.66
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,52.11,38.27
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,41.02,28.89
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,29.97,19.56
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,33.08,22.04
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,36.19,24.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,60.14,44.18
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,84.56,63.99
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,83.51,62.87
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,82.51,61.84
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,52.64,37.47
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,22.96,13.19
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,68.65,50.44
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,116.08,88.71
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,117.83,90.06
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,119.58,91.46
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,123.2,94.39
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,126.8,97.33
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,112.72,86.07
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,98.85,74.98
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,65.95,48.29
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,33.56,21.88
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,23.82,13.94
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,14.1,5.98
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,22.48,12.93
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,30.86,19.9
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,27.76,17.43
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,24.66,14.94
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,21.12,12.02
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,17.59,9.07
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,14.06,6.11
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,10.54,3.11
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,7.02,0.35
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.5,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.75,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,102.3,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,256.91,137.91
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,369.95,301.85
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,475.68,398.39
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,553.07,464.86
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,632.82,529.96
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,694.71,577.52
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,756.48,623.26
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,802.74,655.75
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,847.13,686.0
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,872.0,700.22
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,902.75,718.59
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,925.02,730.75
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,943.9,740.5
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,953.78,744.17
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,959.93,745.38
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,958.44,742.82
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,953.12,737.8
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,942.71,728.36
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,928.46,716.48
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,906.3,700.32
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,880.57,681.84
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,848.84,658.23
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,813.95,632.49
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,774.24,604.27
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,731.88,574.05
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,684.6,538.05
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,635.36,499.49
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,581.38,456.45
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,526.38,411.48
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,467.87,362.56
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,409.42,312.32
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,348.45,259.32
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,287.72,205.54
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,226.14,151.08
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,167.97,101.36
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,110.12,58.05
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,58.82,29.45
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,29.79,20.19
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,23.95,13.88
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,11.74,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,92.9,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,235.12,110.17
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,340.61,273.66
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,443.49,365.5
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,520.65,429.99
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,601.06,493.12
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,656.79,533.87
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,706.56,568.44
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,753.51,602.46
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,798.8,634.5
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,830.95,655.72
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,860.32,674.69
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,883.79,688.31
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,904.06,699.66
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,913.28,703.78
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,918.95,705.68
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,919.05,703.52
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,915.53,699.09
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,907.29,691.65
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,887.41,676.42
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,867.19,662.48
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,843.66,646.33
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,812.56,624.06
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,784.39,603.91
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,745.3,576.81
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,703.88,547.11
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,656.89,510.8
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,608.56,472.86
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,556.56,432.13
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,503.93,389.84
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,446.62,342.9
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,390.15,295.37
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,330.69,244.79
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,274.28,195.82
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,215.72,145.52
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,162.02,100.96
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,108.79,61.78
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,63.05,35.51
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,35.9,25.15
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,28.28,17.15
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,43.04,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,127.36,46.01
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,229.16,179.92
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,325.98,266.05
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,402.25,332.13
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,483.35,399.96
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,288.34,241.41
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,42.35,30.37
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,49.0,36.07
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,55.67,41.61
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,35.73,24.67
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,15.86,7.8
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,22.49,13.38
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,29.12,18.93
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,25.15,15.55
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,21.18,12.18
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,52.19,38.12
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,83.4,63.98
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,80.67,61.64
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,78.0,59.41
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,149.49,118.42
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,223.24,178.17
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,169.64,134.56
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,118.46,92.69
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,103.99,80.93
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,89.74,69.26
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,88.35,68.23
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,86.98,67.2
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,82.0,63.18
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,77.05,59.2
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,69.9,53.36
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,62.78,47.51
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,56.11,42.1
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,49.45,36.62
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,42.35,30.63
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,35.26,24.58
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,27.74,18.12
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,20.23,11.6
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,13.62,6.27
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,7.02,0.07
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.5,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,4.55,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,8.79,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,21.15,11.67
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,34.26,23.5
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,50.53,37.8
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,66.46,51.65
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,82.2,65.1
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,97.83,78.2
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,112.82,90.53
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,127.8,102.64
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,164.15,132.53
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,200.8,161.94
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,213.87,172.04
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,226.94,182.14
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,226.84,181.21
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,226.95,180.52
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,386.24,307.8
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,510.78,402.51
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,528.14,413.82
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,559.16,435.48
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,549.05,427.15
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,538.0,418.48
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,472.84,368.39
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,423.76,330.1
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,434.17,338.97
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,450.95,351.81
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,332.86,260.85
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,227.07,177.77
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,159.17,124.39
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,101.38,77.97
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,65.9,49.15
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,30.86,20.2
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,27.32,17.36
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,23.77,14.46
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,20.24,11.5
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,16.71,8.51
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,13.18,5.51
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,9.66,2.48
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,6.58,0.04
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.5,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.75,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,14.85,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,35.76,1.3
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,106.39,80.98
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,176.42,143.9
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,209.19,173.9
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,269.17,225.18
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,291.05,244.08
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,342.66,286.3
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,202.35,167.9
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,63.67,48.11
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,74.76,57.12
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,86.19,66.22
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,96.65,74.7
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,107.11,83.14
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,110.15,85.31
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,113.23,87.52
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,105.72,81.13
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,98.43,74.97
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,100.22,76.22
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,102.02,77.48
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,106.15,80.8
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,110.28,84.14
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,120.97,92.59
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,131.64,101.01
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,182.32,142.01
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,241.3,189.17
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,176.57,137.54
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,123.56,94.95
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,95.57,72.5
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,68.13,50.31
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,142.23,110.67
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,208.45,163.28
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,182.6,141.99
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,157.65,121.42
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,132.02,100.3
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,107.59,80.24
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,83.07,60.74
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,60.62,43.25
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,41.77,29.75
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,25.81,14.72
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,13.16,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,14.1,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,45.26,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,231.77,178.08
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,402.86,327.26
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,485.56,399.32
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,572.19,470.86
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,641.41,525.37
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,706.39,574.66
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,757.31,612.18
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,806.8,647.81
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,847.06,675.95
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,884.9,702.0
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,909.77,719.07
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,922.27,727.18
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,937.52,737.71
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,949.22,745.77
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,950.12,744.78
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,947.21,741.23
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,938.91,733.98
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,926.73,724.14
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,905.08,708.12
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,879.9,689.69
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,848.72,665.69
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,814.4,639.52
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,774.91,612.04
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,732.81,582.41
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,684.77,544.92
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,635.02,505.17
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,581.92,461.61
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,527.79,416.25
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,469.01,366.21
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,410.57,315.25
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,349.14,261.29
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,289.38,207.91
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,228.21,153.64
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,170.85,104.48
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,113.49,61.32
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,63.28,32.16
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,28.64,19.07
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,22.89,12.75
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,11.29,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
