Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,434.2,353.92
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,351.8,287.2
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,326.4,267.27
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,301.05,246.64
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,231.55,189.82
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,166.05,136.1
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,147.4,120.98
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,129.34,105.97
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,177.3,134.39
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,182.11,121.22
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,123.51,73.35
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,73.73,39.78
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,31.23,22.56
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,24.68,15.19
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,12.15,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.5,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,0.0,13.0,1.4,2.0,13.0,11.82,0.0
2016,12,10,7,45,177.5,27.0,1.7,2.5,48.0,174.34,106.35
2016,12,10,8,0,355.0,41.0,2.0,3.0,83.0,319.34,266.48
2016,12,10,8,15,443.0,50.5,2.1,3.5,127.5,406.64,347.26
2016,12,10,8,30,531.0,60.0,2.2,4.0,172.0,498.7,427.36
2016,12,10,8,45,280.5,86.5,2.3,4.5,147.0,354.31,305.93
2016,12,10,9,0,30.0,113.0,2.4,5.0,122.0,151.6,127.91
2016,12,10,9,15,15.0,105.0,2.5,5.5,109.5,113.43,94.55
2016,12,10,9,30,0.0,97.0,2.6,6.0,97.0,89.83,73.19
2016,12,10,9,45,383.0,95.0,2.75,6.5,263.0,470.75,405.42
2016,12,10,10,0,766.0,93.0,2.9,7.0,429.0,818.69,675.6
2016,12,10,10,15,383.0,124.5,2.95,7.0,292.5,515.11,434.32
2016,12,10,10,30,0.0,156.0,3.0,7.0,156.0,147.35,120.68
2016,12,10,10,45,0.0,154.5,3.15,7.5,154.5,144.47,118.47
2016,12,10,11,0,0.0,153.0,3.3,8.0,153.0,141.95,115.96
2016,12,10,11,15,6.5,178.5,3.35,8.5,182.5,173.24,142.12
2016,12,10,11,30,13.0,204.0,3.4,9.0,212.0,204.56,167.93
2016,12,10,11,45,8.5,194.0,3.5,9.5,199.0,188.99,154.37
2016,12,10,12,0,4.0,184.0,3.6,10.0,186.0,174.03,141.46
2016,12,10,12,15,3.5,182.0,3.65,10.0,184.0,170.94,138.86
2016,12,10,12,30,3.0,180.0,3.7,10.0,182.0,167.97,136.37
2016,12,10,12,45,23.5,214.0,3.75,10.5,228.0,217.37,177.64
2016,12,10,13,0,44.0,248.0,3.8,11.0,274.0,278.02,227.3
2016,12,10,13,15,33.5,232.5,3.8,11.0,252.5,250.78,204.76
2016,12,10,13,30,23.0,217.0,3.8,11.0,231.0,215.76,175.98
2016,12,10,13,45,20.5,207.5,3.85,11.0,219.5,203.4,165.96
2016,12,10,14,0,18.0,198.0,3.9,11.0,208.0,191.35,156.14
2016,12,10,14,15,9.0,152.0,3.9,11.0,157.0,141.72,114.88
2016,12,10,14,30,0.0,106.0,3.9,11.0,106.0,94.26,75.02
2016,12,10,14,45,0.0,91.0,3.9,11.0,91.0,80.67,63.66
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,67.23,52.32
2016,12,10,15,15,0.0,68.5,3.8,10.5,68.5,60.55,46.81
2016,12,10,15,30,0.0,61.0,3.7,10.0,61.0,53.89,41.24
2016,12,10,15,45,308.5,65.5,3.6,10.0,149.5,136.2,100.77
2016,12,10,16,0,617.0,70.0,3.5,10.0,238.0,177.03,119.7
2016,12,10,16,15,553.5,62.5,3.1,9.5,192.0,122.93,75.62
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,76.24,43.73
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,35.11,25.58
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,26.43,16.37
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,13.02,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,47.5,5.5,3.75,8.5,6.0,0.0,0.0
2016,12,11,7,30,95.0,11.0,3.9,9.0,12.0,63.8,0.0
2016,12,11,7,45,244.0,23.5,4.1,9.5,46.5,208.79,117.67
2016,12,11,8,0,393.0,36.0,4.3,10.0,81.0,339.21,277.31
2016,12,11,8,15,479.5,44.5,4.6,10.5,126.0,424.52,357.15
2016,12,11,8,30,566.0,53.0,4.9,11.0,171.0,515.01,435.97
2016,12,11,8,45,283.0,61.0,5.2,11.5,120.0,319.45,273.59
2016,12,11,9,0,0.0,69.0,5.5,12.0,69.0,62.63,48.36
2016,12,11,9,15,5.0,101.5,5.55,12.5,103.5,101.28,81.62
2016,12,11,9,30,10.0,134.0,5.6,13.0,138.0,140.82,114.98
2016,12,11,9,45,5.0,112.5,5.65,14.0,114.5,109.44,87.7
2016,12,11,10,0,0.0,91.0,5.7,15.0,91.0,81.73,63.67
2016,12,11,10,15,42.5,154.5,5.75,15.5,175.5,197.86,161.86
2016,12,11,10,30,85.0,218.0,5.8,16.0,260.0,312.07,255.53
2016,12,11,10,45,63.5,221.0,5.85,16.5,253.5,292.54,237.83
2016,12,11,11,0,42.0,224.0,5.9,17.0,247.0,273.28,220.68
2016,12,11,11,15,99.5,245.5,5.9,17.0,302.0,347.44,281.91
2016,12,11,11,30,157.0,267.0,5.9,17.0,357.0,436.39,353.46
2016,12,11,11,45,188.5,271.0,5.95,17.5,380.5,463.12,374.13
2016,12,11,12,0,220.0,275.0,6.0,18.0,404.0,488.34,393.58
2016,12,11,12,15,165.5,276.5,5.95,18.0,374.0,436.5,351.1
2016,12,11,12,30,111.0,278.0,5.9,18.0,344.0,372.81,299.39
2016,12,11,12,45,85.5,268.0,5.85,18.5,318.5,336.13,269.16
2016,12,11,13,0,60.0,258.0,5.8,19.0,293.0,301.15,240.25
2016,12,11,13,15,228.5,243.0,5.7,19.0,372.5,414.63,333.98
2016,12,11,13,30,397.0,228.0,5.6,19.0,452.0,514.35,413.87
2016,12,11,13,45,198.5,195.0,5.5,19.0,307.0,332.24,267.58
2016,12,11,14,0,0.0,162.0,5.4,19.0,162.0,146.32,114.9
2016,12,11,14,15,0.0,107.0,5.15,18.5,107.0,95.22,73.55
2016,12,11,14,30,0.0,52.0,4.9,18.0,52.0,45.93,32.88
2016,12,11,14,45,143.5,112.0,4.65,18.0,172.5,177.1,141.6
2016,12,11,15,0,287.0,172.0,4.4,18.0,293.0,283.43,225.29
2016,12,11,15,15,274.5,158.0,4.25,17.5,264.5,247.2,194.37
2016,12,11,15,30,262.0,144.0,4.1,17.0,236.0,212.16,164.36
2016,12,11,15,45,464.0,102.5,3.95,17.0,239.5,207.8,151.56
2016,12,11,16,0,666.0,61.0,3.8,17.0,243.0,178.72,115.92
2016,12,11,16,15,606.0,55.0,3.65,16.5,197.0,123.54,71.8
2016,12,11,16,30,546.0,49.0,3.5,16.0,151.0,75.22,39.54
2016,12,11,16,45,444.5,40.0,3.35,15.5,107.0,32.01,22.13
2016,12,11,17,0,343.0,31.0,3.2,15.0,63.0,25.52,15.12
2016,12,11,17,15,171.5,15.5,3.1,14.5,31.5,12.56,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,207.5,16.5,3.55,5.5,40.5,176.06,92.97
2016,12,12,8,0,415.0,33.0,3.7,6.0,81.0,349.67,288.8
2016,12,12,8,15,502.0,41.0,3.7,6.5,125.5,434.91,369.39
2016,12,12,8,30,589.0,49.0,3.7,7.0,170.0,525.66,447.98
2016,12,12,8,45,643.0,54.5,3.7,7.5,216.5,592.26,503.28
2016,12,12,9,0,697.0,60.0,3.7,8.0,263.0,654.71,552.8
2016,12,12,9,15,732.0,63.5,3.55,8.5,306.5,705.67,590.74
2016,12,12,9,30,767.0,67.0,3.4,9.0,350.0,755.5,626.32
2016,12,12,9,45,792.0,70.0,3.25,9.5,389.0,794.57,652.51
2016,12,12,10,0,817.0,73.0,3.1,10.0,428.0,831.39,676.31
2016,12,12,10,15,833.5,75.0,2.95,10.5,461.5,856.8,691.1
2016,12,12,10,30,850.0,77.0,2.8,11.0,495.0,879.19,703.47
2016,12,12,10,45,861.0,78.5,2.65,12.0,521.5,892.75,708.0
2016,12,12,11,0,872.0,80.0,2.5,13.0,548.0,894.06,703.83
2016,12,12,11,15,879.5,81.0,2.3,13.0,567.0,897.02,703.17
2016,12,12,11,30,887.0,82.0,2.1,13.0,586.0,896.43,699.99
2016,12,12,11,45,894.5,81.5,1.95,13.5,598.0,890.41,692.35
2016,12,12,12,0,902.0,81.0,1.8,14.0,610.0,880.77,682.38
2016,12,12,12,15,902.5,81.0,1.55,14.5,613.0,862.19,665.2
2016,12,12,12,30,903.0,81.0,1.3,15.0,616.0,840.25,645.82
2016,12,12,12,45,901.0,81.0,1.05,15.5,611.0,813.07,622.86
2016,12,12,13,0,899.0,81.0,0.8,16.0,606.0,782.86,597.87
2016,12,12,13,15,893.5,80.5,0.75,16.0,592.5,746.65,572.94
2016,12,12,13,30,888.0,80.0,0.7,16.0,579.0,707.96,546.26
2016,12,12,13,45,879.0,79.0,0.7,16.5,558.0,664.16,513.65
2016,12,12,14,0,870.0,78.0,0.7,17.0,537.0,618.55,478.94
2016,12,12,14,15,857.0,76.5,0.75,17.0,508.5,570.9,443.16
2016,12,12,14,30,844.0,75.0,0.8,17.0,480.0,519.36,403.31
2016,12,12,14,45,821.5,73.5,0.9,17.0,444.5,462.76,358.55
2016,12,12,15,0,799.0,72.0,1.0,17.0,409.0,406.75,312.51
2016,12,12,15,15,773.0,69.0,0.95,16.5,369.0,348.88,263.47
2016,12,12,15,30,747.0,66.0,0.9,16.0,329.0,292.64,214.47
2016,12,12,15,45,707.5,62.0,0.85,16.0,285.0,234.09,163.15
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,179.34,115.8
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,122.81,71.04
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,74.77,38.97
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,30.44,21.01
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,23.63,13.83
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,11.63,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,161.5,19.5,3.0,9.5,37.5,151.64,70.71
2016,12,13,8,0,323.0,39.0,3.3,10.0,75.0,294.59,238.76
2016,12,13,8,15,413.0,49.5,3.3,10.5,119.0,382.51,319.99
2016,12,13,8,30,503.0,60.0,3.3,11.0,163.0,475.79,400.59
2016,12,13,8,45,570.0,65.5,3.3,12.0,209.0,550.38,461.06
2016,12,13,9,0,637.0,71.0,3.3,13.0,255.0,626.74,519.97
2016,12,13,9,15,675.0,76.0,3.45,13.5,298.5,680.14,560.27
2016,12,13,9,30,713.0,81.0,3.6,14.0,342.0,732.84,598.92
2016,12,13,9,45,747.5,82.0,3.8,14.5,382.0,776.09,629.73
2016,12,13,10,0,782.0,83.0,4.0,15.0,422.0,812.64,655.06
2016,12,13,10,15,800.0,85.5,4.05,15.5,455.5,839.74,672.45
2016,12,13,10,30,818.0,88.0,4.1,16.0,489.0,863.91,687.6
2016,12,13,10,45,837.5,87.5,4.15,16.5,517.0,882.6,698.72
2016,12,13,11,0,857.0,87.0,4.2,17.0,545.0,897.92,707.48
2016,12,13,11,15,864.5,88.0,4.2,17.0,564.0,900.81,708.51
2016,12,13,11,30,872.0,89.0,4.2,17.0,583.0,900.12,707.24
2016,12,13,11,45,890.0,84.0,4.2,17.5,597.0,889.55,697.76
2016,12,13,12,0,908.0,79.0,4.2,18.0,611.0,883.71,691.93
2016,12,13,12,15,909.0,79.5,4.25,18.0,614.5,866.17,679.4
2016,12,13,12,30,910.0,80.0,4.3,18.0,618.0,845.22,664.58
2016,12,13,12,45,909.5,79.0,4.35,18.0,613.0,818.01,645.39
2016,12,13,13,0,909.0,78.0,4.4,18.0,608.0,787.68,623.99
2016,12,13,13,15,904.0,77.0,4.35,18.0,595.0,751.09,597.33
2016,12,13,13,30,899.0,76.0,4.3,18.0,582.0,711.95,568.73
2016,12,13,13,45,892.0,75.0,4.25,18.0,561.0,669.16,535.57
2016,12,13,14,0,885.0,74.0,4.2,18.0,540.0,624.37,499.9
2016,12,13,14,15,873.0,72.5,4.15,17.5,512.0,574.44,460.31
2016,12,13,14,30,861.0,71.0,4.1,17.0,484.0,523.43,418.7
2016,12,13,14,45,836.5,70.5,4.05,17.0,448.5,467.81,371.51
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,411.31,322.46
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,352.97,271.29
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,296.17,220.31
2016,12,13,15,45,720.5,60.5,3.6,16.0,288.5,237.08,167.24
2016,12,13,16,0,680.0,57.0,3.5,16.0,244.0,181.86,118.49
2016,12,13,16,15,622.0,51.5,3.1,15.0,198.0,124.72,72.38
2016,12,13,16,30,564.0,46.0,2.7,14.0,152.0,75.9,39.2
2016,12,13,16,45,461.0,38.0,2.35,13.0,107.5,31.43,21.92
2016,12,13,17,0,358.0,30.0,2.0,12.0,63.0,24.53,14.68
2016,12,13,17,15,179.0,15.0,2.05,11.5,31.5,12.06,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,182.5,17.5,2.25,4.5,37.5,160.52,68.22
2016,12,14,8,0,365.0,35.0,2.5,5.0,75.0,317.99,261.03
2016,12,14,8,15,455.5,44.5,2.35,5.5,119.5,405.79,343.63
2016,12,14,8,30,546.0,54.0,2.2,6.0,164.0,499.34,424.17
2016,12,14,8,45,600.0,61.0,2.05,6.5,210.0,566.78,478.97
2016,12,14,9,0,654.0,68.0,1.9,7.0,256.0,635.53,531.86
2016,12,14,9,15,570.5,90.5,1.8,7.5,273.0,611.89,511.22
2016,12,14,9,30,487.0,113.0,1.7,8.0,290.0,575.76,481.07
2016,12,14,9,45,329.0,151.0,1.65,9.0,276.5,478.16,398.82
2016,12,14,10,0,171.0,189.0,1.6,10.0,263.0,374.66,310.67
2016,12,14,10,15,105.0,194.0,1.6,10.5,240.5,303.36,250.98
2016,12,14,10,30,39.0,199.0,1.6,11.0,218.0,247.23,202.46
2016,12,14,10,45,19.5,176.0,1.65,12.0,185.5,185.27,150.48
2016,12,14,11,0,0.0,153.0,1.7,13.0,153.0,142.17,113.68
2016,12,14,11,15,22.5,196.0,1.65,13.0,208.5,206.34,167.01
2016,12,14,11,30,45.0,239.0,1.6,13.0,264.0,287.88,232.67
2016,12,14,11,45,28.5,223.0,1.6,13.5,239.5,251.83,202.41
2016,12,14,12,0,12.0,207.0,1.6,14.0,215.0,204.63,163.65
2016,12,14,12,15,27.0,228.0,1.55,14.5,244.0,237.77,190.45
2016,12,14,12,30,42.0,249.0,1.5,15.0,273.0,284.36,227.11
2016,12,14,12,45,33.5,238.5,1.5,15.5,258.0,263.09,209.46
2016,12,14,13,0,25.0,228.0,1.5,16.0,243.0,231.46,183.96
2016,12,14,13,15,17.5,212.0,1.5,16.0,222.5,208.54,165.7
2016,12,14,13,30,10.0,196.0,1.5,16.0,202.0,186.52,148.06
2016,12,14,13,45,51.5,217.0,1.55,16.0,244.5,241.56,193.24
2016,12,14,14,0,93.0,238.0,1.6,16.0,287.0,284.64,227.85
2016,12,14,14,15,48.0,199.0,1.65,16.0,224.0,214.47,171.4
2016,12,14,14,30,3.0,160.0,1.7,16.0,161.0,145.51,115.5
2016,12,14,14,45,133.0,168.0,1.75,16.0,224.0,222.21,178.36
2016,12,14,15,0,263.0,176.0,1.8,16.0,287.0,278.98,221.93
2016,12,14,15,15,473.0,130.5,1.75,15.5,306.5,298.7,232.62
2016,12,14,15,30,683.0,85.0,1.7,15.0,326.0,293.0,219.2
2016,12,14,15,45,643.0,79.0,1.7,15.0,282.5,235.45,168.36
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,181.88,121.78
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,128.04,78.78
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,81.37,46.58
2016,12,14,16,45,384.0,45.5,1.45,12.0,104.5,38.7,28.41
2016,12,14,17,0,288.0,34.0,1.4,11.0,61.0,28.15,17.85
2016,12,14,17,15,144.0,17.0,1.55,10.5,30.5,13.83,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,5.7,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,11.42,3.96
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,18.91,10.89
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,26.42,17.72
2016,12,15,8,45,0.0,38.5,3.25,4.5,38.5,33.94,24.49
2016,12,15,9,0,0.0,47.0,3.3,5.0,47.0,41.46,31.16
2016,12,15,9,15,0.0,56.0,3.15,5.5,56.0,49.45,38.14
2016,12,15,9,30,0.0,65.0,3.0,6.0,65.0,57.44,45.02
2016,12,15,9,45,0.0,70.5,2.95,6.5,70.5,62.33,49.1
2016,12,15,10,0,0.0,76.0,2.9,7.0,76.0,67.23,53.14
2016,12,15,10,15,0.0,84.0,2.8,7.0,84.0,74.54,59.34
2016,12,15,10,30,0.0,92.0,2.7,7.0,92.0,82.06,65.69
2016,12,15,10,45,0.0,107.5,2.6,7.5,107.5,96.92,78.15
2016,12,15,11,0,0.0,123.0,2.5,8.0,123.0,111.84,90.54
2016,12,15,11,15,0.0,111.5,2.4,8.5,111.5,100.27,80.41
2016,12,15,11,30,0.0,100.0,2.3,9.0,100.0,89.14,70.74
2016,12,15,11,45,0.0,125.0,2.2,9.5,125.0,112.89,90.58
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,136.94,110.41
2016,12,15,12,15,0.0,146.5,2.05,10.0,146.5,133.22,107.2
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,129.59,104.17
2016,12,15,12,45,0.0,146.0,1.95,10.5,146.0,132.25,106.21
2016,12,15,13,0,0.0,149.0,1.9,11.0,149.0,134.92,108.25
2016,12,15,13,15,0.0,137.5,1.9,11.0,137.5,123.84,99.1
2016,12,15,13,30,0.0,126.0,1.9,11.0,126.0,112.94,90.12
2016,12,15,13,45,0.0,113.0,1.9,11.5,113.0,100.82,79.93
2016,12,15,14,0,0.0,100.0,1.9,12.0,100.0,88.87,69.89
2016,12,15,14,15,0.0,101.5,1.9,12.0,101.5,90.22,71.16
2016,12,15,14,30,0.0,103.0,1.9,12.0,103.0,91.56,72.43
2016,12,15,14,45,0.0,87.5,1.9,12.0,87.5,77.52,60.71
2016,12,15,15,0,0.0,72.0,1.9,12.0,72.0,63.67,49.07
2016,12,15,15,15,0.0,65.0,1.85,11.5,65.0,57.44,43.96
2016,12,15,15,30,0.0,58.0,1.8,11.0,58.0,51.22,38.79
2016,12,15,15,45,243.0,77.0,1.75,11.0,144.0,133.75,100.84
2016,12,15,16,0,486.0,96.0,1.7,11.0,230.0,179.32,126.79
2016,12,15,16,15,423.5,84.5,1.5,10.0,185.5,128.91,85.97
2016,12,15,16,30,361.0,73.0,1.3,9.0,141.0,85.75,55.08
2016,12,15,16,45,273.0,56.5,1.1,8.5,99.5,45.74,35.1
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,31.24,20.81
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,15.76,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.0,18.5,3.6,8.5,35.0,138.57,39.43
2016,12,16,8,0,306.0,37.0,3.8,9.0,70.0,280.06,225.63
2016,12,16,8,15,398.5,48.0,3.95,9.5,113.0,368.95,309.8
2016,12,16,8,30,491.0,59.0,4.1,10.0,156.0,463.74,393.04
2016,12,16,8,45,558.0,64.5,4.35,11.0,202.0,537.88,455.11
2016,12,16,9,0,625.0,70.0,4.6,12.0,248.0,613.83,515.91
2016,12,16,9,15,663.5,75.0,4.7,12.5,291.0,667.4,557.34
2016,12,16,9,30,702.0,80.0,4.8,13.0,334.0,720.36,597.11
2016,12,16,9,45,351.0,79.5,4.95,14.0,206.5,420.47,354.91
2016,12,16,10,0,0.0,79.0,5.1,15.0,79.0,69.96,53.62
2016,12,16,10,15,0.0,92.5,5.2,15.5,92.5,82.89,64.42
2016,12,16,10,30,0.0,106.0,5.3,16.0,106.0,95.86,74.98
2016,12,16,10,45,0.0,130.5,5.4,17.0,130.5,119.97,94.5
2016,12,16,11,0,0.0,155.0,5.5,18.0,155.0,144.34,113.93
2016,12,16,11,15,1.5,166.0,5.55,18.5,167.0,156.14,123.21
2016,12,16,11,30,3.0,177.0,5.6,19.0,179.0,167.93,132.44
2016,12,16,11,45,12.0,199.5,5.7,19.5,207.0,198.13,156.76
2016,12,16,12,0,21.0,222.0,5.8,20.0,235.0,228.11,180.65
2016,12,16,12,15,18.0,218.5,5.85,20.0,229.5,220.5,174.34
2016,12,16,12,30,15.0,215.0,5.9,20.0,224.0,213.18,168.35
2016,12,16,12,45,22.0,224.0,5.95,20.5,237.0,226.69,179.05
2016,12,16,13,0,29.0,233.0,6.0,21.0,250.0,251.3,198.48
2016,12,16,13,15,79.0,247.5,6.0,21.0,292.5,300.69,238.95
2016,12,16,13,30,129.0,262.0,6.0,21.0,335.0,356.33,283.63
2016,12,16,13,45,484.0,175.5,6.0,21.5,433.0,511.13,409.6
2016,12,16,14,0,839.0,89.0,6.0,22.0,531.0,618.83,493.75
2016,12,16,14,15,826.5,87.0,5.9,21.5,503.5,569.47,453.94
2016,12,16,14,30,814.0,85.0,5.8,21.0,476.0,519.19,412.93
2016,12,16,14,45,802.5,80.5,5.7,21.0,443.5,466.16,367.93
2016,12,16,15,0,791.0,76.0,5.6,21.0,411.0,412.69,321.45
2016,12,16,15,15,765.5,73.0,5.35,20.5,371.5,355.44,271.46
2016,12,16,15,30,740.0,70.0,5.1,20.0,332.0,299.74,221.83
2016,12,16,15,45,700.5,66.0,4.85,20.0,288.0,241.44,169.89
2016,12,16,16,0,661.0,62.0,4.6,20.0,244.0,185.11,120.64
2016,12,16,16,15,604.0,55.5,4.25,19.0,198.5,129.76,76.17
2016,12,16,16,30,547.0,49.0,3.9,18.0,153.0,80.87,42.42
2016,12,16,16,45,446.0,40.5,3.6,17.5,109.0,36.44,25.81
2016,12,16,17,0,345.0,32.0,3.3,17.0,65.0,26.23,15.9
2016,12,16,17,15,172.5,16.0,3.4,16.5,32.5,12.87,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.0,16.0,3.25,15.5,35.0,155.57,31.63
2016,12,17,8,0,366.0,32.0,3.5,16.0,70.0,313.87,245.44
2016,12,17,8,15,457.5,41.0,3.6,16.5,114.0,401.03,327.33
2016,12,17,8,30,549.0,50.0,3.7,17.0,158.0,494.32,406.5
2016,12,17,8,45,604.5,56.0,3.8,17.5,203.5,561.43,461.12
2016,12,17,9,0,660.0,62.0,3.9,18.0,249.0,630.07,514.56
2016,12,17,9,15,697.5,66.5,4.15,18.5,292.0,682.95,554.4
2016,12,17,9,30,735.0,71.0,4.4,19.0,335.0,730.07,588.93
2016,12,17,9,45,759.0,75.0,4.7,20.0,374.0,769.34,616.18
2016,12,17,10,0,783.0,79.0,5.0,21.0,413.0,806.44,641.29
2016,12,17,10,15,521.5,145.0,5.05,21.5,375.0,662.17,530.98
2016,12,17,10,30,260.0,211.0,5.1,22.0,337.0,494.18,395.17
2016,12,17,10,45,556.5,148.0,5.15,22.5,437.0,699.21,556.64
2016,12,17,11,0,853.0,85.0,5.2,23.0,537.0,891.26,694.27
2016,12,17,11,15,862.0,86.0,5.1,23.0,557.0,895.97,694.95
2016,12,17,11,30,871.0,87.0,5.0,23.0,577.0,897.11,694.33
2016,12,17,11,45,875.0,88.5,4.95,23.5,589.5,890.83,687.58
2016,12,17,12,0,879.0,90.0,4.9,24.0,602.0,880.99,678.54
2016,12,17,12,15,881.5,90.0,4.8,24.0,606.5,857.04,660.76
2016,12,17,12,30,884.0,90.0,4.7,24.0,611.0,837.65,646.43
2016,12,17,12,45,889.0,88.0,4.6,24.5,608.5,814.66,628.39
2016,12,17,13,0,894.0,86.0,4.5,25.0,606.0,788.33,608.16
2016,12,17,13,15,890.5,85.0,4.4,25.0,594.0,753.62,583.38
2016,12,17,13,30,887.0,84.0,4.3,25.0,582.0,716.29,556.77
2016,12,17,13,45,884.5,81.5,4.2,25.0,563.0,675.53,525.91
2016,12,17,14,0,882.0,79.0,4.1,25.0,544.0,632.43,492.47
2016,12,17,14,15,870.5,77.5,3.85,24.5,516.5,585.55,455.89
2016,12,17,14,30,859.0,76.0,3.6,24.0,489.0,534.44,415.24
2016,12,17,14,45,795.0,79.0,3.35,24.0,440.5,462.44,357.14
2016,12,17,15,0,731.0,82.0,3.1,24.0,392.0,395.03,301.77
2016,12,17,15,15,696.0,82.0,2.65,23.5,354.5,339.56,254.8
2016,12,17,15,30,661.0,82.0,2.2,23.0,317.0,287.23,209.59
2016,12,17,15,45,631.5,74.5,1.8,22.5,275.5,232.1,161.9
2016,12,17,16,0,602.0,67.0,1.4,22.0,234.0,179.77,117.05
2016,12,17,16,15,547.5,60.0,1.3,21.0,191.0,127.62,75.91
2016,12,17,16,30,493.0,53.0,1.2,20.0,148.0,81.71,44.34
2016,12,17,16,45,415.0,42.0,1.2,19.5,106.0,38.37,22.77
2016,12,17,17,0,337.0,31.0,1.2,19.0,64.0,25.23,15.02
2016,12,17,17,15,168.5,15.5,1.15,18.5,32.0,12.38,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,15.0,17.5,6.7,-5.0,19.0,27.62,0.0
2016,12,18,8,0,30.0,35.0,6.7,-5.0,38.0,62.86,48.66
2016,12,18,8,15,47.5,55.0,6.7,-4.5,63.0,100.4,85.2
2016,12,18,8,30,65.0,75.0,6.7,-4.0,88.0,149.57,131.06
2016,12,18,8,45,76.5,94.5,6.75,-4.0,113.5,182.28,161.81
2016,12,18,9,0,88.0,114.0,6.8,-4.0,139.0,215.16,192.13
2016,12,18,9,15,93.5,133.0,6.75,-3.5,163.5,242.57,216.42
2016,12,18,9,30,99.0,152.0,6.7,-3.0,188.0,269.8,240.02
2016,12,18,9,45,104.5,168.5,6.7,-2.5,210.0,293.29,259.93
2016,12,18,10,0,110.0,185.0,6.7,-2.0,232.0,316.6,279.38
2016,12,18,10,15,105.0,200.0,6.65,-1.5,247.5,311.94,274.06
2016,12,18,10,30,100.0,215.0,6.6,-1.0,263.0,322.94,282.22
2016,12,18,10,45,170.5,226.0,6.6,-1.0,313.5,412.85,361.1
2016,12,18,11,0,241.0,237.0,6.6,-1.0,364.0,485.94,424.44
2016,12,18,11,15,217.0,249.0,6.6,-0.5,367.0,474.55,412.34
2016,12,18,11,30,193.0,261.0,6.6,0.0,370.0,462.44,399.98
2016,12,18,11,45,188.5,267.0,6.6,0.0,375.0,459.81,397.12
2016,12,18,12,0,184.0,273.0,6.6,0.0,380.0,456.6,393.81
2016,12,18,12,15,277.0,260.5,6.55,0.0,422.5,528.69,456.37
2016,12,18,12,30,370.0,248.0,6.5,0.0,465.0,581.02,501.67
2016,12,18,12,45,502.5,205.0,6.5,0.0,498.5,640.03,553.17
2016,12,18,13,0,635.0,162.0,6.5,0.0,532.0,682.9,590.71
2016,12,18,13,15,776.5,122.5,6.4,0.0,565.0,720.21,622.82
2016,12,18,13,30,918.0,83.0,6.3,0.0,598.0,737.83,637.71
2016,12,18,13,45,809.0,102.5,6.25,0.0,544.5,653.64,565.96
2016,12,18,14,0,700.0,122.0,6.2,0.0,491.0,571.77,495.25
2016,12,18,14,15,705.0,113.0,6.1,0.0,468.5,530.62,459.0
2016,12,18,14,30,710.0,104.0,6.0,0.0,446.0,487.4,419.99
2016,12,18,14,45,772.5,89.5,5.95,0.0,438.0,463.85,396.42
2016,12,18,15,0,835.0,75.0,5.9,0.0,430.0,432.92,364.78
2016,12,18,15,15,809.5,72.0,5.75,0.0,389.0,373.34,308.02
2016,12,18,15,30,784.0,69.0,5.6,0.0,348.0,315.21,251.7
2016,12,18,15,45,750.5,64.0,5.5,0.0,303.5,254.89,193.52
2016,12,18,16,0,717.0,59.0,5.4,0.0,259.0,197.61,138.98
2016,12,18,16,15,659.5,53.5,5.15,0.0,211.5,139.96,88.37
2016,12,18,16,30,602.0,48.0,4.9,0.0,164.0,86.45,47.82
2016,12,18,16,45,513.0,39.0,4.65,-0.5,118.5,38.07,22.99
2016,12,18,17,0,424.0,30.0,4.4,-1.0,73.0,24.41,15.85
2016,12,18,17,15,212.0,15.0,4.2,-1.0,36.5,11.94,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.5,3.9,-4.0,36.5,172.52,10.02
2016,12,19,8,0,436.0,29.0,4.0,-4.0,73.0,354.32,295.7
2016,12,19,8,15,529.0,36.5,4.0,-3.5,118.5,435.13,381.46
2016,12,19,8,30,622.0,44.0,4.0,-3.0,164.0,530.79,468.01
2016,12,19,8,45,676.5,49.5,4.0,-3.0,211.0,599.66,528.97
2016,12,19,9,0,731.0,55.0,4.0,-3.0,258.0,669.56,588.15
2016,12,19,9,15,766.5,58.5,4.0,-2.5,303.0,722.01,629.72
2016,12,19,9,30,802.0,62.0,4.0,-2.0,348.0,773.37,668.94
2016,12,19,9,45,643.5,100.0,4.0,-1.5,346.0,706.76,612.64
2016,12,19,10,0,485.0,138.0,4.0,-1.0,344.0,617.17,537.13
2016,12,19,10,15,437.5,161.5,3.95,-0.5,359.0,607.72,526.16
2016,12,19,10,30,390.0,185.0,3.9,0.0,374.0,577.36,498.18
2016,12,19,10,45,495.0,168.0,3.9,0.0,421.0,668.13,573.1
2016,12,19,11,0,600.0,151.0,3.9,0.0,468.0,747.3,635.9
2016,12,19,11,15,435.5,201.0,3.85,0.5,435.5,646.61,549.67
2016,12,19,11,30,271.0,251.0,3.8,1.0,403.0,536.35,455.15
2016,12,19,11,45,206.0,262.0,3.75,1.5,379.0,469.41,398.3
2016,12,19,12,0,141.0,273.0,3.7,2.0,355.0,419.74,354.73
2016,12,19,12,15,244.0,262.5,3.65,2.5,405.5,488.49,413.08
2016,12,19,12,30,347.0,252.0,3.6,3.0,456.0,567.0,476.97
2016,12,19,12,45,432.0,227.5,3.55,3.5,479.5,608.2,509.79
2016,12,19,13,0,517.0,203.0,3.5,4.0,503.0,630.93,527.91
2016,12,19,13,15,554.5,185.5,3.45,4.0,501.5,619.23,518.79
2016,12,19,13,30,592.0,168.0,3.4,4.0,500.0,603.35,506.3
2016,12,19,13,45,750.5,121.5,3.35,4.0,527.5,638.25,535.11
2016,12,19,14,0,909.0,75.0,3.3,4.0,555.0,647.26,542.18
2016,12,19,14,15,897.0,73.5,3.25,4.0,527.0,596.65,499.32
2016,12,19,14,30,885.0,72.0,3.2,4.0,499.0,544.86,454.81
2016,12,19,14,45,806.0,77.0,3.15,4.0,445.0,468.34,389.25
2016,12,19,15,0,727.0,82.0,3.1,4.0,391.0,396.02,326.19
2016,12,19,15,15,695.5,81.0,2.9,3.5,354.0,341.06,276.36
2016,12,19,15,30,664.0,80.0,2.7,3.0,317.0,288.87,227.93
2016,12,19,15,45,633.0,73.5,2.55,3.0,276.0,234.12,176.67
2016,12,19,16,0,602.0,67.0,2.4,3.0,235.0,182.29,128.6
2016,12,19,16,15,545.5,61.0,2.1,2.5,192.5,130.62,84.36
2016,12,19,16,30,489.0,55.0,1.8,2.0,150.0,85.39,50.59
2016,12,19,16,45,416.5,43.5,1.5,1.5,108.0,41.62,26.24
2016,12,19,17,0,344.0,32.0,1.2,1.0,66.0,26.04,17.27
2016,12,19,17,15,172.0,16.0,1.2,0.5,33.0,12.75,0.0
